Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,1,7,15,50.0,5.0,0.85,5.15,5.5,0.0,0.0
2018,1,1,7,30,100.0,10.0,0.8,5.7,11.0,49.36,0.0
2018,1,1,7,45,251.5,19.5,0.8,6.25,39.0,158.37,0.0
2018,1,1,8,0,403.0,29.0,0.8,6.8,67.0,275.96,209.91
2018,1,1,8,15,490.0,36.0,0.85,7.35,105.0,355.43,290.01
2018,1,1,8,30,577.0,43.0,0.9,7.9,143.0,436.91,361.47
2018,1,1,8,45,493.0,60.0,1.0,8.45,160.5,435.34,363.15
2018,1,1,9,0,409.0,77.0,1.1,9.0,178.0,413.34,347.08
2018,1,1,9,15,411.0,89.5,1.2,9.7,205.0,448.05,375.72
2018,1,1,9,30,413.0,102.0,1.3,10.4,232.0,481.83,402.11
2018,1,1,9,45,448.5,108.5,1.4,11.1,263.0,535.18,443.61
2018,1,1,10,0,484.0,115.0,1.5,11.8,294.0,589.73,484.62
2018,1,1,10,15,494.5,122.5,1.55,12.25,317.0,623.79,508.92
2018,1,1,10,30,505.0,130.0,1.6,12.7,340.0,656.8,532.26
2018,1,1,10,45,506.5,137.5,1.7,13.2,357.0,679.98,548.32
2018,1,1,11,0,508.0,145.0,1.8,13.7,374.0,701.33,563.04
2018,1,1,11,15,513.5,149.0,1.8,14.05,386.5,720.45,575.63
2018,1,1,11,30,519.0,153.0,1.8,14.4,399.0,737.71,586.87
2018,1,1,11,45,519.5,155.0,1.75,14.75,404.0,745.49,590.86
2018,1,1,12,0,520.0,157.0,1.7,15.1,409.0,751.15,593.49
2018,1,1,12,15,495.5,162.5,1.65,15.35,402.5,733.52,579.61
2018,1,1,12,30,471.0,168.0,1.6,15.6,396.0,713.76,564.02
2018,1,1,12,45,483.5,162.0,1.55,15.8,392.5,715.73,565.38
2018,1,1,13,0,496.0,156.0,1.5,16.0,389.0,715.44,564.92
2018,1,1,13,15,530.5,142.0,1.45,16.1,384.0,724.58,571.31
2018,1,1,13,30,565.0,128.0,1.4,16.2,379.0,739.75,581.98
2018,1,1,13,45,577.0,118.0,1.35,16.3,363.5,726.44,572.22
2018,1,1,14,0,589.0,108.0,1.3,16.4,348.0,710.13,560.64
2018,1,1,14,15,551.0,106.0,1.2,16.15,318.0,655.4,521.28
2018,1,1,14,30,513.0,104.0,1.1,15.9,288.0,592.92,475.89
2018,1,1,14,45,459.0,100.5,1.0,15.6,253.0,525.93,426.0
2018,1,1,15,0,405.0,97.0,0.9,15.3,218.0,461.61,376.16
2018,1,1,15,15,375.5,86.0,0.9,15.3,186.5,409.26,335.06
2018,1,1,15,30,346.0,75.0,0.9,15.3,155.0,358.6,293.87
2018,1,1,15,45,336.5,62.5,0.95,13.85,128.0,320.99,263.46
2018,1,1,16,0,327.0,50.0,1.0,12.4,101.0,283.78,231.32
2018,1,1,16,15,232.0,38.5,1.05,12.0,69.0,201.91,159.24
2018,1,1,16,30,137.0,27.0,1.1,11.6,37.0,124.86,75.72
2018,1,1,16,45,90.5,16.0,1.1,11.2,20.5,52.57,0.0
2018,1,1,17,0,44.0,5.0,1.1,10.8,4.0,0.0,0.0
2018,1,1,17,15,22.0,2.5,1.15,10.5,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,2,7,15,13.5,3.0,1.1,6.1,3.0,0.0,0.0
2018,1,2,7,30,27.0,6.0,1.2,6.5,6.0,15.87,0.0
2018,1,2,7,45,53.0,20.0,1.25,6.95,23.5,56.91,0.0
2018,1,2,8,0,79.0,34.0,1.3,7.4,41.0,99.19,73.31
2018,1,2,8,15,114.5,49.0,1.6,7.9,65.5,140.24,114.04
2018,1,2,8,30,150.0,64.0,1.9,8.4,90.0,184.87,154.61
2018,1,2,8,45,193.0,77.5,2.15,8.85,120.0,235.7,199.87
2018,1,2,9,0,236.0,91.0,2.4,9.3,150.0,290.46,247.61
2018,1,2,9,15,279.0,102.5,2.45,9.8,182.5,345.96,294.76
2018,1,2,9,30,322.0,114.0,2.5,10.3,215.0,404.59,343.31
2018,1,2,9,45,282.0,131.0,2.55,10.8,226.5,403.9,340.93
2018,1,2,10,0,242.0,148.0,2.6,11.3,238.0,399.59,335.57
2018,1,2,10,15,191.5,163.0,2.65,11.7,237.5,359.71,301.42
2018,1,2,10,30,141.0,178.0,2.7,12.1,237.0,335.9,279.86
2018,1,2,10,45,83.0,167.5,2.75,12.5,202.5,247.59,205.61
2018,1,2,11,0,25.0,157.0,2.8,12.9,168.0,178.2,145.76
2018,1,2,11,15,32.0,174.0,2.75,13.2,189.0,205.35,168.28
2018,1,2,11,30,39.0,191.0,2.7,13.5,210.0,233.25,190.98
2018,1,2,11,45,72.5,202.0,2.65,13.8,237.5,280.81,230.59
2018,1,2,12,0,106.0,213.0,2.6,14.1,265.0,329.12,270.14
2018,1,2,12,15,95.0,212.0,2.55,14.2,258.5,316.61,259.34
2018,1,2,12,30,84.0,211.0,2.5,14.3,252.0,304.18,248.88
2018,1,2,12,45,50.0,187.0,2.5,14.4,211.5,238.91,195.01
2018,1,2,13,0,16.0,163.0,2.5,14.5,171.0,157.57,127.21
2018,1,2,13,15,8.0,141.0,2.45,14.45,145.0,127.08,101.86
2018,1,2,13,30,0.0,119.0,2.4,14.4,119.0,97.74,77.13
2018,1,2,13,45,0.0,112.5,2.4,14.35,112.5,92.01,72.48
2018,1,2,14,0,0.0,106.0,2.4,14.3,106.0,86.4,67.87
2018,1,2,14,15,5.5,112.0,2.25,14.0,114.0,98.38,78.42
2018,1,2,14,30,11.0,118.0,2.1,13.7,122.0,110.98,89.43
2018,1,2,14,45,5.5,84.5,1.95,13.45,86.5,72.78,57.01
2018,1,2,15,0,0.0,51.0,1.8,13.2,51.0,39.02,28.01
2018,1,2,15,15,0.0,45.0,1.8,13.2,45.0,34.39,24.04
2018,1,2,15,30,0.0,39.0,1.8,13.2,39.0,29.78,20.0
2018,1,2,15,45,0.0,32.0,1.45,11.7,32.0,24.41,15.38
2018,1,2,16,0,0.0,25.0,1.1,10.2,25.0,19.04,10.67
2018,1,2,16,15,0.0,18.5,1.1,9.65,18.5,14.07,6.12
2018,1,2,16,30,0.0,12.0,1.1,9.1,12.0,9.11,0.63
2018,1,2,16,45,3.5,7.0,1.15,8.55,7.0,7.06,0.0
2018,1,2,17,0,7.0,2.0,1.2,8.0,2.0,1.57,0.0
2018,1,2,17,15,3.5,1.0,1.2,8.05,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,5.35,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,5.6,2.0,1.57,0.0
2018,1,3,7,45,0.0,4.0,0.9,5.9,4.0,3.02,0.0
2018,1,3,8,0,0.0,6.0,0.8,6.2,6.0,4.54,0.0
2018,1,3,8,15,0.0,8.0,0.8,6.6,8.0,6.06,0.0
2018,1,3,8,30,0.0,10.0,0.8,7.0,10.0,7.58,0.97
2018,1,3,8,45,0.0,14.0,0.8,7.4,14.0,10.62,3.7
2018,1,3,9,0,0.0,18.0,0.8,7.8,18.0,13.68,6.42
2018,1,3,9,15,0.0,36.5,0.9,8.0,36.5,27.85,18.92
2018,1,3,9,30,0.0,55.0,1.0,8.2,55.0,42.1,31.38
2018,1,3,9,45,0.0,76.0,1.15,8.4,76.0,59.6,46.55
2018,1,3,10,0,0.0,97.0,1.3,8.6,97.0,79.01,63.2
2018,1,3,10,15,0.0,100.5,1.45,8.65,100.5,81.48,65.19
2018,1,3,10,30,0.0,104.0,1.6,8.7,104.0,84.1,67.34
2018,1,3,10,45,0.0,100.0,1.7,8.8,100.0,79.74,63.48
2018,1,3,11,0,0.0,96.0,1.8,8.9,96.0,75.68,59.9
2018,1,3,11,15,0.0,96.0,1.75,8.95,96.0,75.44,59.63
2018,1,3,11,30,0.0,96.0,1.7,9.0,96.0,75.28,59.43
2018,1,3,11,45,0.0,79.0,1.65,9.1,79.0,60.7,46.88
2018,1,3,12,0,0.0,62.0,1.6,9.2,62.0,47.55,35.55
2018,1,3,12,15,0.0,55.0,1.6,9.2,55.0,42.15,30.9
2018,1,3,12,30,0.0,48.0,1.6,9.2,48.0,36.75,26.25
2018,1,3,12,45,0.0,43.5,1.6,9.25,43.5,33.29,23.26
2018,1,3,13,0,0.0,39.0,1.6,9.3,39.0,29.82,20.28
2018,1,3,13,15,0.0,44.5,1.85,9.35,44.5,34.05,23.95
2018,1,3,13,30,0.0,50.0,2.1,9.4,50.0,38.27,27.63
2018,1,3,13,45,0.0,47.5,2.35,9.4,47.5,36.34,25.98
2018,1,3,14,0,0.0,45.0,2.6,9.4,45.0,34.41,24.34
2018,1,3,14,15,0.0,46.0,2.7,9.4,46.0,35.17,25.05
2018,1,3,14,30,0.0,47.0,2.8,9.4,47.0,35.93,25.75
2018,1,3,14,45,0.0,39.0,2.85,9.4,39.0,29.77,20.41
2018,1,3,15,0,0.0,31.0,2.9,9.4,31.0,23.63,15.05
2018,1,3,15,15,0.0,33.5,2.9,9.4,33.5,25.54,16.71
2018,1,3,15,30,0.0,36.0,2.9,9.4,36.0,27.47,18.33
2018,1,3,15,45,0.0,29.5,1.9,8.65,29.5,22.48,13.94
2018,1,3,16,0,0.0,23.0,0.9,7.9,23.0,17.51,9.5
2018,1,3,16,15,0.0,17.5,0.9,7.8,17.5,13.31,5.59
2018,1,3,16,30,0.0,12.0,0.9,7.7,12.0,9.11,0.88
2018,1,3,16,45,3.5,6.5,0.85,7.55,6.5,6.67,0.0
2018,1,3,17,0,7.0,1.0,0.8,7.4,1.0,0.79,0.0
2018,1,3,17,15,3.5,0.5,0.85,7.35,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,4,7,15,11.0,2.5,1.9,7.4,2.5,0.0,0.0
2018,1,4,7,30,22.0,5.0,2.1,7.9,5.0,12.94,0.0
2018,1,4,7,45,21.5,17.0,2.25,8.4,18.0,30.73,0.0
2018,1,4,8,0,21.0,29.0,2.4,8.9,31.0,40.18,26.25
2018,1,4,8,15,31.5,44.0,2.4,9.2,48.5,62.88,48.0
2018,1,4,8,30,42.0,59.0,2.4,9.5,66.0,86.03,69.02
2018,1,4,8,45,77.5,69.0,2.35,9.85,86.5,131.92,109.79
2018,1,4,9,0,113.0,79.0,2.3,10.2,107.0,170.38,143.96
2018,1,4,9,15,136.5,97.5,2.25,10.7,136.5,214.38,181.77
2018,1,4,9,30,160.0,116.0,2.2,11.2,166.0,260.04,220.18
2018,1,4,9,45,213.0,129.5,2.15,11.75,204.0,343.47,289.16
2018,1,4,10,0,266.0,143.0,2.1,12.3,242.0,412.95,345.06
2018,1,4,10,15,281.0,152.0,2.3,13.25,263.5,445.16,369.5
2018,1,4,10,30,296.0,161.0,2.5,14.2,285.0,477.51,393.85
2018,1,4,10,45,191.5,168.5,2.65,15.15,250.5,372.24,306.77
2018,1,4,11,0,87.0,176.0,2.8,16.1,216.0,261.67,214.06
2018,1,4,11,15,66.0,179.0,2.95,16.65,210.0,244.75,199.35
2018,1,4,11,30,45.0,182.0,3.1,17.2,204.0,227.31,183.92
2018,1,4,11,45,59.5,190.0,3.25,17.75,219.0,251.69,203.78
2018,1,4,12,0,74.0,198.0,3.4,18.3,234.0,276.45,223.68
2018,1,4,12,15,93.0,200.5,3.4,18.45,246.0,298.94,242.15
2018,1,4,12,30,112.0,203.0,3.4,18.6,258.0,344.58,278.62
2018,1,4,12,45,320.5,169.0,3.4,18.75,322.5,534.43,432.87
2018,1,4,13,0,529.0,135.0,3.4,18.9,387.0,722.81,576.76
2018,1,4,13,15,500.5,141.5,3.35,18.85,373.5,695.18,555.33
2018,1,4,13,30,472.0,148.0,3.3,18.8,360.0,666.22,534.1
2018,1,4,13,45,434.5,135.5,3.25,18.75,323.5,604.85,488.22
2018,1,4,14,0,397.0,123.0,3.2,18.7,287.0,543.48,441.79
2018,1,4,14,15,438.0,106.5,2.85,18.4,276.0,547.29,445.88
2018,1,4,14,30,479.0,90.0,2.5,18.1,265.0,557.96,454.05
2018,1,4,14,45,533.0,78.5,2.2,17.8,256.0,570.36,463.32
2018,1,4,15,0,587.0,67.0,1.9,17.5,247.0,576.85,467.56
2018,1,4,15,15,577.0,60.5,1.9,17.5,218.0,536.13,436.14
2018,1,4,15,30,567.0,54.0,1.9,17.5,189.0,494.77,403.16
2018,1,4,15,45,399.5,50.0,1.5,16.05,136.5,353.3,288.94
2018,1,4,16,0,232.0,46.0,1.1,14.6,84.0,221.16,179.45
2018,1,4,16,15,120.0,33.0,1.1,14.15,52.5,116.62,90.86
2018,1,4,16,30,8.0,20.0,1.1,13.7,21.0,21.03,9.51
2018,1,4,16,45,6.0,11.0,1.15,13.2,11.5,11.33,0.0
2018,1,4,17,0,4.0,2.0,1.2,12.7,2.0,3.15,0.0
2018,1,4,17,15,2.0,1.0,1.2,12.4,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,5,7,15,12.5,2.0,1.25,11.3,2.0,0.0,0.0
2018,1,5,7,30,25.0,4.0,1.3,11.7,4.0,13.33,0.0
2018,1,5,7,45,22.5,8.5,1.35,12.05,9.5,23.18,0.0
2018,1,5,8,0,20.0,13.0,1.4,12.4,15.0,24.11,13.38
2018,1,5,8,15,59.5,33.0,1.5,12.75,42.5,71.88,55.26
2018,1,5,8,30,99.0,53.0,1.6,13.1,70.0,123.3,100.31
2018,1,5,8,45,125.5,69.0,1.7,13.45,96.5,177.25,146.91
2018,1,5,9,0,152.0,85.0,1.8,13.8,123.0,220.91,184.41
2018,1,5,9,15,79.0,80.0,1.75,13.95,100.0,147.76,122.28
2018,1,5,9,30,6.0,75.0,1.7,14.1,77.0,64.32,49.65
2018,1,5,9,45,3.0,92.0,1.65,14.2,93.0,77.64,60.87
2018,1,5,10,0,0.0,109.0,1.6,14.3,109.0,91.06,71.95
2018,1,5,10,15,0.0,111.5,1.6,14.45,111.5,92.31,72.82
2018,1,5,10,30,0.0,114.0,1.6,14.6,114.0,93.81,73.92
2018,1,5,10,45,0.0,98.0,1.6,14.75,98.0,77.8,60.36
2018,1,5,11,0,0.0,82.0,1.6,14.9,82.0,63.08,47.9
2018,1,5,11,15,0.0,93.0,1.65,15.0,93.0,72.69,55.91
2018,1,5,11,30,0.0,104.0,1.7,15.1,104.0,82.51,64.05
2018,1,5,11,45,10.5,131.0,1.75,15.2,136.0,118.54,94.48
2018,1,5,12,0,21.0,158.0,1.8,15.3,168.0,156.28,125.95
2018,1,5,12,15,12.0,121.0,1.85,15.25,126.5,110.31,87.58
2018,1,5,12,30,3.0,84.0,1.9,15.2,85.0,67.63,51.64
2018,1,5,12,45,4.5,100.5,2.0,15.2,102.5,83.74,65.28
2018,1,5,13,0,6.0,117.0,2.1,15.2,120.0,100.71,79.53
2018,1,5,13,15,15.0,127.0,2.05,15.1,134.0,119.53,95.71
2018,1,5,13,30,24.0,137.0,2.0,15.0,148.0,153.1,124.02
2018,1,5,13,45,24.5,126.0,2.0,14.85,136.5,141.37,114.48
2018,1,5,14,0,25.0,115.0,2.0,14.7,125.0,129.76,105.09
2018,1,5,14,15,34.0,110.5,1.85,14.45,123.5,133.16,108.54
2018,1,5,14,30,43.0,106.0,1.7,14.2,122.0,136.15,111.57
2018,1,5,14,45,21.5,86.5,1.5,13.95,94.5,96.25,77.34
2018,1,5,15,0,0.0,67.0,1.3,13.7,67.0,52.09,39.12
2018,1,5,15,15,0.0,54.5,1.3,13.7,54.5,41.73,30.29
2018,1,5,15,30,0.0,42.0,1.3,13.7,42.0,32.09,21.96
2018,1,5,15,45,0.0,33.5,1.2,13.05,33.5,25.56,16.3
2018,1,5,16,0,0.0,25.0,1.1,12.4,25.0,19.04,10.58
2018,1,5,16,15,0.0,18.0,1.2,12.15,18.0,13.69,5.78
2018,1,5,16,30,0.0,11.0,1.3,11.9,11.0,8.35,0.54
2018,1,5,16,45,0.0,6.0,1.45,11.7,6.0,4.72,0.0
2018,1,5,17,0,0.0,1.0,1.6,11.5,1.0,0.79,0.0
2018,1,5,17,15,0.0,0.5,1.8,11.35,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,6,7,15,21.0,3.0,1.2,6.5,3.0,0.0,0.0
2018,1,6,7,30,42.0,6.0,1.3,7.1,6.0,21.75,0.0
2018,1,6,7,45,63.5,19.5,1.4,7.7,23.5,60.2,0.0
2018,1,6,8,0,85.0,33.0,1.5,8.3,41.0,99.32,73.22
2018,1,6,8,15,309.0,39.5,1.55,8.7,90.0,252.18,207.31
2018,1,6,8,30,533.0,46.0,1.6,9.1,139.0,414.57,345.07
2018,1,6,8,45,633.5,46.0,1.7,9.5,184.0,502.85,419.88
2018,1,6,9,0,734.0,46.0,1.8,9.9,229.0,604.38,501.33
2018,1,6,9,15,732.0,53.5,1.85,10.3,260.5,644.83,532.01
2018,1,6,9,30,730.0,61.0,1.9,10.7,292.0,683.02,560.35
2018,1,6,9,45,757.5,64.5,1.9,11.15,327.0,738.54,600.29
2018,1,6,10,0,785.0,68.0,1.9,11.6,362.0,793.62,638.6
2018,1,6,10,15,802.0,70.0,2.0,11.95,389.5,836.59,668.44
2018,1,6,10,30,819.0,72.0,2.1,12.3,417.0,877.75,696.7
2018,1,6,10,45,851.0,70.0,2.2,12.7,444.0,925.83,729.42
2018,1,6,11,0,883.0,68.0,2.3,13.1,471.0,960.77,752.52
2018,1,6,11,15,891.0,67.5,2.3,13.35,485.5,982.84,766.04
2018,1,6,11,30,899.0,67.0,2.3,13.6,500.0,1001.82,777.59
2018,1,6,11,45,903.5,67.5,2.3,13.85,508.0,1015.41,785.55
2018,1,6,12,0,908.0,68.0,2.3,14.1,516.0,1025.61,791.37
2018,1,6,12,15,907.5,68.5,2.25,14.2,516.0,1027.24,791.38
2018,1,6,12,30,907.0,69.0,2.2,14.3,516.0,1025.37,789.28
2018,1,6,12,45,902.0,69.5,2.1,14.45,508.0,1015.46,781.15
2018,1,6,13,0,897.0,70.0,2.0,14.6,500.0,1002.17,770.96
2018,1,6,13,15,890.0,69.0,1.9,14.55,484.5,981.59,756.55
2018,1,6,13,30,883.0,68.0,1.8,14.5,469.0,957.92,740.18
2018,1,6,13,45,872.0,66.5,1.7,14.5,447.0,926.84,718.64
2018,1,6,14,0,861.0,65.0,1.6,14.5,425.0,893.17,695.33
2018,1,6,14,15,844.5,63.0,1.6,14.3,396.0,861.18,674.84
2018,1,6,14,30,828.0,61.0,1.6,14.1,367.0,817.07,645.37
2018,1,6,14,45,787.5,60.0,1.55,13.95,329.5,752.81,600.15
2018,1,6,15,0,747.0,59.0,1.5,13.8,292.0,688.89,554.22
2018,1,6,15,15,726.5,55.0,1.5,13.8,257.5,637.07,516.08
2018,1,6,15,30,706.0,51.0,1.5,13.8,223.0,584.88,476.11
2018,1,6,15,45,650.5,46.5,1.15,12.45,182.5,509.02,415.18
2018,1,6,16,0,595.0,42.0,0.8,11.1,142.0,436.45,353.7
2018,1,6,16,15,502.5,35.0,0.85,10.65,103.0,351.95,280.6
2018,1,6,16,30,410.0,28.0,0.9,10.2,64.0,270.26,194.24
2018,1,6,16,45,252.5,18.5,0.9,9.8,36.5,149.91,0.0
2018,1,6,17,0,95.0,9.0,0.9,9.4,9.0,44.75,0.0
2018,1,6,17,15,47.5,4.5,0.9,9.2,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,7,7,15,9.5,2.5,1.65,4.7,2.5,0.0,0.0
2018,1,7,7,30,19.0,5.0,1.6,4.8,5.0,11.6,0.0
2018,1,7,7,45,9.5,16.0,1.6,4.9,16.0,18.49,0.0
2018,1,7,8,0,0.0,27.0,1.6,5.0,27.0,22.19,12.19
2018,1,7,8,15,1.0,41.0,1.55,5.1,41.0,35.62,25.02
2018,1,7,8,30,2.0,55.0,1.5,5.2,55.0,48.75,37.02
2018,1,7,8,45,7.0,71.5,1.4,5.3,73.0,67.54,53.95
2018,1,7,9,0,12.0,88.0,1.3,5.4,91.0,86.73,71.1
2018,1,7,9,15,7.5,92.0,1.35,5.6,94.0,84.79,69.33
2018,1,7,9,30,3.0,96.0,1.4,5.8,97.0,83.28,67.83
2018,1,7,9,45,1.5,94.5,1.45,6.0,95.0,78.79,63.75
2018,1,7,10,0,0.0,93.0,1.5,6.2,93.0,74.88,60.16
2018,1,7,10,15,0.0,100.5,1.55,6.55,100.5,81.28,65.54
2018,1,7,10,30,0.0,108.0,1.6,6.9,108.0,87.78,70.96
2018,1,7,10,45,0.0,100.5,1.65,7.25,100.5,80.05,64.1
2018,1,7,11,0,0.0,93.0,1.7,7.6,93.0,72.84,57.73
2018,1,7,11,15,0.0,92.5,1.65,8.15,92.5,72.19,56.99
2018,1,7,11,30,0.0,92.0,1.6,8.7,92.0,71.61,56.32
2018,1,7,11,45,0.0,98.5,1.55,9.25,98.5,77.32,61.05
2018,1,7,12,0,0.0,105.0,1.5,9.8,105.0,83.14,65.84
2018,1,7,12,15,0.0,105.0,1.45,10.15,105.0,83.11,65.71
2018,1,7,12,30,0.0,105.0,1.4,10.5,105.0,83.14,65.65
2018,1,7,12,45,0.0,108.0,1.35,10.85,108.0,85.98,67.99
2018,1,7,13,0,0.0,111.0,1.3,11.2,111.0,88.93,70.43
2018,1,7,13,15,0.5,117.5,1.25,11.35,117.5,95.85,76.31
2018,1,7,13,30,1.0,124.0,1.2,11.5,124.0,103.11,82.48
2018,1,7,13,45,0.5,124.5,1.1,11.65,124.5,103.83,83.08
2018,1,7,14,0,0.0,125.0,1.0,11.8,125.0,104.84,83.96
2018,1,7,14,15,2.5,118.5,0.9,11.55,119.5,101.64,81.57
2018,1,7,14,30,5.0,112.0,0.8,11.3,114.0,98.46,79.18
2018,1,7,14,45,3.0,103.5,0.65,11.1,104.5,89.49,71.61
2018,1,7,15,0,1.0,95.0,0.5,10.9,95.0,80.84,64.27
2018,1,7,15,15,0.5,84.5,0.5,10.9,84.5,71.51,56.29
2018,1,7,15,30,0.0,74.0,0.5,10.9,74.0,62.4,48.38
2018,1,7,15,45,0.0,60.0,0.7,10.0,60.0,49.87,37.56
2018,1,7,16,0,0.0,46.0,0.9,9.1,46.0,37.33,26.55
2018,1,7,16,15,0.0,34.0,0.9,8.9,34.0,26.94,17.19
2018,1,7,16,30,0.0,22.0,0.9,8.7,22.0,16.8,7.43
2018,1,7,16,45,11.5,13.5,0.9,8.5,13.5,16.28,0.0
2018,1,7,17,0,23.0,5.0,0.9,8.3,5.0,13.08,0.0
2018,1,7,17,15,11.5,2.5,0.9,8.2,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,7.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,7.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,7.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,8.1,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,8.3,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,1.65,8.5,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,1.8,8.7,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,1.95,8.95,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,2.1,9.2,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.5,2.25,9.4,8.5,6.44,0.0
2018,1,8,9,0,0.0,10.0,2.4,9.6,10.0,7.59,0.98
2018,1,8,9,15,0.0,11.5,2.55,9.8,11.5,8.73,1.99
2018,1,8,9,30,0.0,13.0,2.7,10.0,13.0,9.88,2.99
2018,1,8,9,45,0.0,17.5,2.85,10.25,17.5,13.31,5.98
2018,1,8,10,0,0.0,22.0,3.0,10.5,22.0,16.76,8.95
2018,1,8,10,15,0.0,30.0,3.0,10.6,30.0,22.89,14.25
2018,1,8,10,30,0.0,38.0,3.0,10.7,38.0,29.03,19.53
2018,1,8,10,45,0.0,42.5,2.95,10.8,42.5,32.5,22.48
2018,1,8,11,0,0.0,47.0,2.9,10.9,47.0,35.97,25.43
2018,1,8,11,15,0.0,45.0,2.85,11.0,45.0,34.44,24.07
2018,1,8,11,30,0.0,43.0,2.8,11.1,43.0,32.9,22.72
2018,1,8,11,45,0.0,51.5,2.7,11.2,51.5,39.45,28.31
2018,1,8,12,0,0.0,60.0,2.6,11.3,60.0,46.01,33.9
2018,1,8,12,15,0.0,51.5,2.45,11.4,51.5,39.46,28.27
2018,1,8,12,30,0.0,43.0,2.3,11.5,43.0,32.91,22.66
2018,1,8,12,45,0.0,41.5,2.15,11.6,41.5,31.76,21.68
2018,1,8,13,0,0.0,40.0,2.0,11.7,40.0,30.6,20.69
2018,1,8,13,15,0.0,35.0,1.8,11.75,35.0,26.75,17.41
2018,1,8,13,30,0.0,30.0,1.6,11.8,30.0,22.91,14.13
2018,1,8,13,45,0.0,27.5,1.4,11.8,27.5,20.99,12.5
2018,1,8,14,0,0.0,25.0,1.2,11.8,25.0,19.07,10.87
2018,1,8,14,15,0.0,33.0,1.15,11.65,33.0,25.19,16.2
2018,1,8,14,30,0.0,41.0,1.1,11.5,41.0,31.32,21.56
2018,1,8,14,45,0.0,37.0,1.0,11.4,37.0,28.24,18.93
2018,1,8,15,0,0.0,33.0,0.9,11.3,33.0,25.16,16.29
2018,1,8,15,15,0.0,21.5,0.9,11.3,21.5,16.36,8.62
2018,1,8,15,30,0.0,10.0,0.9,11.3,10.0,7.59,0.96
2018,1,8,15,45,1.5,18.0,0.95,10.9,18.5,14.66,7.13
2018,1,8,16,0,3.0,26.0,1.0,10.5,27.0,21.63,13.05
2018,1,8,16,15,1.5,19.5,1.0,10.4,20.0,15.67,7.63
2018,1,8,16,30,0.0,13.0,1.0,10.3,13.0,9.87,2.1
2018,1,8,16,45,0.0,7.5,1.0,10.2,7.5,5.69,0.0
2018,1,8,17,0,0.0,2.0,1.0,10.1,2.0,1.57,0.0
2018,1,8,17,15,0.0,1.0,1.0,10.1,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,9,7,15,1.0,1.5,0.9,10.15,1.5,0.0,0.0
2018,1,9,7,30,2.0,3.0,1.0,10.5,3.0,3.16,0.0
2018,1,9,7,45,1.0,9.5,1.1,10.85,9.5,7.67,0.0
2018,1,9,8,0,0.0,16.0,1.2,11.2,16.0,12.17,3.97
2018,1,9,8,15,0.0,23.0,1.25,11.5,23.0,17.52,9.13
2018,1,9,8,30,0.0,30.0,1.3,11.8,30.0,22.88,13.96
2018,1,9,8,45,0.0,39.0,1.35,12.1,39.0,29.79,20.06
2018,1,9,9,0,0.0,48.0,1.4,12.4,48.0,36.72,26.11
2018,1,9,9,15,0.0,59.0,1.3,12.6,59.0,45.21,33.45
2018,1,9,9,30,0.0,70.0,1.2,12.8,70.0,54.61,41.48
2018,1,9,9,45,0.0,92.0,1.1,12.95,92.0,74.89,58.7
2018,1,9,10,0,0.0,114.0,1.0,13.1,114.0,95.87,76.29
2018,1,9,10,15,2.0,121.0,0.8,13.1,122.0,103.43,82.54
2018,1,9,10,30,4.0,128.0,0.6,13.1,130.0,111.28,88.99
2018,1,9,10,45,14.5,142.0,0.45,13.1,149.0,134.67,108.67
2018,1,9,11,0,25.0,156.0,0.3,13.1,168.0,175.53,142.2
2018,1,9,11,15,24.5,156.5,0.4,13.1,168.5,175.07,141.58
2018,1,9,11,30,24.0,157.0,0.5,13.1,169.0,174.78,141.37
2018,1,9,11,45,12.0,141.5,0.65,13.1,147.5,130.03,104.23
2018,1,9,12,0,0.0,126.0,0.8,13.1,126.0,102.63,81.09
2018,1,9,12,15,0.0,98.0,0.95,13.1,98.0,76.73,59.51
2018,1,9,12,30,0.0,70.0,1.1,13.1,70.0,53.74,40.18
2018,1,9,12,45,0.0,71.5,1.25,13.1,71.5,54.9,41.2
2018,1,9,13,0,0.0,73.0,1.4,13.1,73.0,56.06,42.21
2018,1,9,13,15,0.0,84.0,1.45,13.05,84.0,64.64,49.52
2018,1,9,13,30,0.0,95.0,1.5,13.0,95.0,74.58,57.99
2018,1,9,13,45,2.5,93.0,1.55,12.95,94.0,75.42,58.9
2018,1,9,14,0,5.0,91.0,1.6,12.9,93.0,76.21,59.79
2018,1,9,14,15,2.5,62.5,1.5,12.8,63.5,50.14,37.58
2018,1,9,14,30,0.0,34.0,1.4,12.7,34.0,25.95,16.78
2018,1,9,14,45,8.5,51.5,1.3,12.55,54.0,46.44,34.86
2018,1,9,15,0,17.0,69.0,1.2,12.4,74.0,73.6,58.49
2018,1,9,15,15,8.5,41.5,1.2,12.4,44.0,38.06,27.61
2018,1,9,15,30,0.0,14.0,1.2,12.4,14.0,10.63,3.57
2018,1,9,15,45,61.0,18.0,0.95,11.9,29.0,63.55,50.77
2018,1,9,16,0,122.0,22.0,0.7,11.4,44.0,115.38,94.78
2018,1,9,16,15,61.0,13.5,0.7,11.15,24.5,61.92,47.28
2018,1,9,16,30,0.0,5.0,0.7,10.9,5.0,3.78,0.0
2018,1,9,16,45,3.0,4.0,0.7,10.65,4.0,4.48,0.0
2018,1,9,17,0,6.0,3.0,0.7,10.4,3.0,4.76,0.0
2018,1,9,17,15,3.0,1.5,0.75,10.2,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,10,7,15,10.5,2.0,1.85,7.15,2.0,0.0,0.0
2018,1,10,7,30,21.0,4.0,1.9,7.5,4.0,11.5,0.0
2018,1,10,7,45,20.5,17.5,1.9,7.85,18.5,30.54,0.0
2018,1,10,8,0,20.0,31.0,1.9,8.2,33.0,42.12,28.15
2018,1,10,8,15,38.5,48.5,1.95,8.45,54.5,72.7,56.57
2018,1,10,8,30,57.0,66.0,2.0,8.7,76.0,104.26,85.03
2018,1,10,8,45,87.5,82.5,2.1,8.95,102.5,156.07,130.76
2018,1,10,9,0,118.0,99.0,2.2,9.2,129.0,199.55,168.98
2018,1,10,9,15,147.5,114.5,2.25,9.35,158.0,243.54,207.09
2018,1,10,9,30,177.0,130.0,2.3,9.5,187.0,289.9,246.52
2018,1,10,9,45,158.0,143.5,2.3,9.65,198.5,295.53,250.29
2018,1,10,10,0,139.0,157.0,2.3,9.8,210.0,299.6,252.67
2018,1,10,10,15,121.5,167.5,2.35,9.9,216.0,299.63,251.77
2018,1,10,10,30,104.0,178.0,2.4,10.0,222.0,298.53,249.86
2018,1,10,10,45,119.0,189.0,2.4,10.05,242.0,327.9,273.98
2018,1,10,11,0,134.0,200.0,2.4,10.1,262.0,357.82,298.21
2018,1,10,11,15,90.0,185.5,2.4,10.2,227.5,274.72,228.96
2018,1,10,11,30,46.0,171.0,2.4,10.3,193.0,213.14,176.56
2018,1,10,11,45,23.0,150.0,2.4,10.35,161.0,165.27,135.82
2018,1,10,12,0,0.0,129.0,2.4,10.4,129.0,105.42,84.44
2018,1,10,12,15,0.0,123.5,2.35,10.45,123.5,100.13,80.02
2018,1,10,12,30,0.0,118.0,2.3,10.5,118.0,94.98,75.67
2018,1,10,12,45,0.0,125.5,2.3,10.55,125.5,102.19,81.79
2018,1,10,13,0,0.0,133.0,2.3,10.6,133.0,109.69,88.15
2018,1,10,13,15,0.0,122.0,2.2,10.7,122.0,99.39,79.46
2018,1,10,13,30,0.0,111.0,2.1,10.8,111.0,89.31,70.98
2018,1,10,13,45,6.5,109.5,2.05,10.85,112.5,94.51,75.81
2018,1,10,14,0,13.0,108.0,2.0,10.9,114.0,99.53,80.47
2018,1,10,14,15,111.0,89.0,1.9,10.95,132.0,193.06,163.62
2018,1,10,14,30,209.0,70.0,1.8,11.0,150.0,287.88,245.07
2018,1,10,14,45,218.0,59.5,1.7,11.0,136.0,273.51,233.07
2018,1,10,15,0,227.0,49.0,1.6,11.0,122.0,257.62,220.06
2018,1,10,15,15,203.5,41.5,1.6,11.0,101.0,220.27,188.06
2018,1,10,15,30,180.0,34.0,1.6,11.0,80.0,184.26,156.73
2018,1,10,15,45,174.5,31.0,1.2,10.6,69.0,168.95,142.58
2018,1,10,16,0,169.0,28.0,0.8,10.2,58.0,154.18,128.18
2018,1,10,16,15,110.5,20.0,0.8,10.0,37.5,101.69,81.32
2018,1,10,16,30,52.0,12.0,0.8,9.8,17.0,54.3,38.24
2018,1,10,16,45,26.0,6.5,0.8,9.6,9.0,21.47,0.0
2018,1,10,17,0,0.0,1.0,0.8,9.4,1.0,0.79,0.0
2018,1,10,17,15,0.0,0.5,0.8,9.35,0.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,9.45,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,9.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,11,7,15,11.0,2.5,0.5,9.45,2.5,0.0,0.0
2018,1,11,7,30,22.0,5.0,0.6,9.6,5.0,12.64,0.0
2018,1,11,7,45,22.5,19.0,0.7,9.8,20.0,33.78,0.0
2018,1,11,8,0,23.0,33.0,0.8,10.0,35.0,46.84,31.81
2018,1,11,8,15,43.5,50.0,0.95,10.35,56.5,77.58,60.32
2018,1,11,8,30,64.0,67.0,1.1,10.7,78.0,120.79,98.32
2018,1,11,8,45,90.0,84.0,1.25,11.0,104.0,159.47,132.37
2018,1,11,9,0,116.0,101.0,1.4,11.3,130.0,200.51,167.96
2018,1,11,9,15,182.5,112.0,1.45,11.65,166.5,281.57,236.68
2018,1,11,9,30,249.0,123.0,1.5,12.0,203.0,353.72,296.5
2018,1,11,9,45,152.5,135.5,1.6,12.3,186.0,279.76,233.78
2018,1,11,10,0,56.0,148.0,1.7,12.6,169.0,197.49,163.14
2018,1,11,10,15,30.5,143.5,1.6,13.0,155.0,167.93,137.52
2018,1,11,10,30,5.0,139.0,1.5,13.4,141.0,123.33,99.03
2018,1,11,10,45,11.0,146.5,1.45,13.8,151.5,135.73,109.41
2018,1,11,11,0,17.0,154.0,1.4,14.2,162.0,148.55,119.94
2018,1,11,11,15,93.5,185.0,1.3,14.5,230.5,277.17,227.1
2018,1,11,11,30,170.0,216.0,1.2,14.8,299.0,416.25,336.89
2018,1,11,11,45,204.5,218.0,1.05,15.1,319.5,454.7,365.07
2018,1,11,12,0,239.0,220.0,0.9,15.4,340.0,493.2,393.32
2018,1,11,12,15,197.5,223.0,0.95,15.55,322.5,455.23,363.2
2018,1,11,12,30,156.0,226.0,1.0,15.7,305.0,416.75,333.04
2018,1,11,12,45,146.0,221.0,1.05,15.85,294.0,399.59,320.11
2018,1,11,13,0,136.0,216.0,1.1,16.0,283.0,382.3,306.84
2018,1,11,13,15,282.0,191.0,1.2,15.9,324.5,516.56,414.48
2018,1,11,13,30,428.0,166.0,1.3,15.8,366.0,646.23,513.87
2018,1,11,13,45,512.5,141.0,1.4,15.75,369.5,686.96,545.38
2018,1,11,14,0,597.0,116.0,1.5,15.7,373.0,731.6,579.11
2018,1,11,14,15,617.5,103.5,1.45,15.5,354.5,717.53,569.23
2018,1,11,14,30,638.0,91.0,1.4,15.3,336.0,699.68,557.16
2018,1,11,14,45,690.5,75.5,1.35,15.1,319.0,700.69,558.77
2018,1,11,15,0,743.0,60.0,1.3,14.9,302.0,690.8,551.98
2018,1,11,15,15,703.0,57.5,1.3,14.9,264.0,626.33,504.52
2018,1,11,15,30,663.0,55.0,1.3,14.9,226.0,563.0,456.88
2018,1,11,15,45,570.0,52.5,1.0,13.85,181.5,471.87,384.24
2018,1,11,16,0,477.0,50.0,0.7,12.8,137.0,382.77,310.66
2018,1,11,16,15,357.5,43.5,0.75,12.3,99.0,281.98,226.56
2018,1,11,16,30,238.0,37.0,0.8,11.8,61.0,193.52,147.3
