Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,45,164.0,23.5,0.85,11.25,36.5,120.63,31.43
2018,1,11,17,0,90.0,10.0,0.9,10.7,12.0,43.95,0.0
2018,1,11,17,15,45.0,5.0,0.95,10.3,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,12,7,15,60.5,5.0,0.95,6.25,6.0,0.0,0.0
2018,1,12,7,30,121.0,10.0,1.0,6.7,12.0,55.52,0.0
2018,1,12,7,45,244.5,17.5,1.05,7.15,36.5,148.21,11.34
2018,1,12,8,0,368.0,25.0,1.1,7.6,61.0,244.3,187.81
2018,1,12,8,15,496.5,32.5,1.2,7.95,106.5,339.23,278.03
2018,1,12,8,30,625.0,40.0,1.3,8.3,152.0,452.39,375.24
2018,1,12,8,45,463.0,41.5,1.45,8.65,136.0,383.15,323.07
2018,1,12,9,0,301.0,43.0,1.6,9.0,120.0,292.63,249.84
2018,1,12,9,15,150.5,63.0,1.8,9.7,101.5,192.21,163.79
2018,1,12,9,30,0.0,83.0,2.0,10.4,83.0,67.04,52.45
2018,1,12,9,45,3.0,99.5,2.2,11.1,100.5,84.65,67.61
2018,1,12,10,0,6.0,116.0,2.4,11.8,118.0,102.73,82.82
2018,1,12,10,15,19.0,141.5,2.45,12.25,149.5,139.83,114.37
2018,1,12,10,30,32.0,167.0,2.5,12.7,181.0,196.9,161.95
2018,1,12,10,45,21.0,162.5,2.55,13.15,172.0,162.07,132.09
2018,1,12,11,0,10.0,158.0,2.6,13.6,163.0,145.78,117.78
2018,1,12,11,15,7.5,160.5,2.65,13.8,164.0,145.2,117.0
2018,1,12,11,30,5.0,163.0,2.7,14.0,165.0,144.73,116.3
2018,1,12,11,45,6.0,166.5,2.75,14.2,169.5,148.95,119.69
2018,1,12,12,0,7.0,170.0,2.8,14.4,174.0,153.35,123.23
2018,1,12,12,15,27.0,188.5,2.8,14.5,202.5,214.01,173.82
2018,1,12,12,30,47.0,207.0,2.8,14.6,231.0,257.46,209.69
2018,1,12,12,45,168.5,201.5,2.85,14.7,285.0,396.7,325.58
2018,1,12,13,0,290.0,196.0,2.9,14.8,339.0,534.22,435.75
2018,1,12,13,15,341.0,187.0,2.95,14.75,350.5,569.57,464.09
2018,1,12,13,30,392.0,178.0,3.0,14.7,362.0,625.18,507.75
2018,1,12,13,45,453.5,156.5,3.0,14.65,360.0,649.66,528.34
2018,1,12,14,0,515.0,135.0,3.0,14.6,358.0,668.95,544.61
2018,1,12,14,15,663.5,100.5,2.9,14.45,369.0,755.81,610.47
2018,1,12,14,30,812.0,66.0,2.8,14.3,380.0,814.19,653.56
2018,1,12,14,45,734.5,71.0,2.75,14.1,336.0,726.79,589.27
2018,1,12,15,0,657.0,76.0,2.7,13.9,292.0,648.16,531.12
2018,1,12,15,15,692.0,64.0,2.7,13.9,267.0,631.58,519.11
2018,1,12,15,30,727.0,52.0,2.7,13.9,242.0,605.66,498.66
2018,1,12,15,45,644.5,50.0,1.95,12.45,197.5,513.46,423.89
2018,1,12,16,0,562.0,48.0,1.2,11.0,153.0,433.2,355.15
2018,1,12,16,15,425.0,41.0,1.2,10.35,108.5,317.96,258.48
2018,1,12,16,30,288.0,34.0,1.2,9.7,64.0,215.99,167.67
2018,1,12,16,45,184.5,22.0,1.15,9.05,38.0,129.79,47.79
2018,1,12,17,0,81.0,10.0,1.1,8.4,12.0,40.4,0.0
2018,1,12,17,15,40.5,5.0,1.1,8.2,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,13,7,15,2.5,2.0,2.55,4.55,2.0,0.0,0.0
2018,1,13,7,30,5.0,4.0,2.6,4.7,4.0,5.11,0.0
2018,1,13,7,45,2.5,14.5,2.65,4.9,14.5,12.17,0.0
2018,1,13,8,0,0.0,25.0,2.7,5.1,25.0,19.16,9.97
2018,1,13,8,15,10.0,33.0,2.75,5.4,35.0,34.22,23.98
2018,1,13,8,30,20.0,41.0,2.8,5.7,45.0,47.55,36.33
2018,1,13,8,45,22.0,47.5,2.85,6.05,52.5,55.15,43.44
2018,1,13,9,0,24.0,54.0,2.9,6.4,60.0,63.12,50.72
2018,1,13,9,15,12.5,82.0,2.9,6.75,85.0,76.93,62.45
2018,1,13,9,30,1.0,110.0,2.9,7.1,110.0,96.1,78.58
2018,1,13,9,45,4.5,112.5,2.9,7.45,114.0,99.28,81.27
2018,1,13,10,0,8.0,115.0,2.9,7.8,118.0,103.27,84.64
2018,1,13,10,15,28.0,140.0,2.9,8.2,152.0,160.81,134.42
2018,1,13,10,30,48.0,165.0,2.9,8.6,186.0,208.71,175.12
2018,1,13,10,45,43.0,173.5,2.9,8.95,193.0,213.72,178.52
2018,1,13,11,0,38.0,182.0,2.9,9.3,200.0,218.66,181.94
2018,1,13,11,15,40.0,185.0,2.95,9.85,204.5,223.63,185.62
2018,1,13,11,30,42.0,188.0,3.0,10.4,209.0,228.84,189.52
2018,1,13,11,45,51.0,195.5,3.05,10.95,221.0,246.87,204.26
2018,1,13,12,0,60.0,203.0,3.1,11.5,233.0,265.2,219.12
2018,1,13,12,15,102.5,207.5,3.1,11.7,259.5,314.11,260.47
2018,1,13,12,30,145.0,212.0,3.1,11.9,286.0,386.46,319.69
2018,1,13,12,45,147.5,215.5,3.15,12.1,290.0,393.03,324.56
2018,1,13,13,0,150.0,219.0,3.2,12.3,294.0,399.31,329.52
2018,1,13,13,15,196.5,210.0,3.15,12.35,305.0,432.49,357.69
2018,1,13,13,30,243.0,201.0,3.1,12.4,316.0,486.51,401.53
2018,1,13,13,45,274.0,187.0,3.1,12.4,311.0,493.6,408.33
2018,1,13,14,0,305.0,173.0,3.1,12.4,306.0,498.4,413.56
2018,1,13,14,15,261.5,165.5,3.0,12.25,274.5,442.04,368.21
2018,1,13,14,30,218.0,158.0,2.9,12.1,243.0,387.6,324.05
2018,1,13,14,45,298.5,131.5,2.85,11.95,237.0,414.08,348.44
2018,1,13,15,0,379.0,105.0,2.8,11.8,231.0,454.09,382.3
2018,1,13,15,15,410.5,91.5,2.8,11.8,213.0,445.37,375.31
2018,1,13,15,30,442.0,78.0,2.8,11.8,195.0,432.84,364.66
2018,1,13,15,45,352.5,71.0,2.2,10.65,154.5,344.53,290.1
2018,1,13,16,0,263.0,64.0,1.6,9.5,114.0,264.24,220.88
2018,1,13,16,15,188.0,51.5,1.5,8.8,82.5,180.56,148.34
2018,1,13,16,30,113.0,39.0,1.4,8.1,51.0,119.73,92.9
2018,1,13,16,45,79.5,24.5,1.35,7.4,31.0,75.98,32.43
2018,1,13,17,0,46.0,10.0,1.3,6.7,11.0,26.38,0.0
2018,1,13,17,15,23.0,5.0,1.3,6.6,5.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,14,7,15,1.0,1.0,2.1,5.45,1.0,0.0,0.0
2018,1,14,7,30,2.0,2.0,2.1,5.6,2.0,2.35,0.0
2018,1,14,7,45,1.0,3.5,2.1,5.75,3.5,3.09,0.0
2018,1,14,8,0,0.0,5.0,2.1,5.9,5.0,3.78,0.0
2018,1,14,8,15,0.0,7.5,2.15,6.05,7.5,5.68,0.0
2018,1,14,8,30,0.0,10.0,2.2,6.2,10.0,7.58,0.98
2018,1,14,8,45,0.0,13.0,2.2,6.4,13.0,9.86,3.05
2018,1,14,9,0,0.0,16.0,2.2,6.6,16.0,12.15,5.1
2018,1,14,9,15,0.0,25.5,2.2,6.85,25.5,19.41,11.53
2018,1,14,9,30,0.0,35.0,2.2,7.1,35.0,26.7,17.94
2018,1,14,9,45,34.0,75.5,2.2,7.35,88.5,93.76,77.87
2018,1,14,10,0,68.0,116.0,2.2,7.6,142.0,167.47,142.17
2018,1,14,10,15,204.5,142.5,2.15,8.0,229.5,359.8,306.18
2018,1,14,10,30,341.0,169.0,2.1,8.4,317.0,524.42,439.27
2018,1,14,10,45,253.5,183.5,2.05,8.85,296.5,468.08,389.87
2018,1,14,11,0,166.0,198.0,2.0,9.3,276.0,384.18,319.82
2018,1,14,11,15,108.5,201.0,1.9,9.7,252.5,333.2,276.35
2018,1,14,11,30,51.0,204.0,1.8,10.1,229.0,257.42,212.26
2018,1,14,11,45,34.5,193.5,1.7,10.5,210.5,227.31,186.79
2018,1,14,12,0,18.0,183.0,1.6,10.9,192.0,177.76,145.07
2018,1,14,12,15,21.5,188.5,1.5,11.15,199.5,187.11,152.88
2018,1,14,12,30,25.0,194.0,1.4,11.4,207.0,196.67,160.66
2018,1,14,12,45,33.5,198.5,1.3,11.65,215.5,232.39,189.9
2018,1,14,13,0,42.0,203.0,1.2,11.9,224.0,246.99,201.71
2018,1,14,13,15,104.0,205.5,1.15,11.95,255.5,312.17,256.53
2018,1,14,13,30,166.0,208.0,1.1,12.0,287.0,397.61,325.42
2018,1,14,13,45,234.0,189.5,1.05,12.05,295.5,458.46,374.01
2018,1,14,14,0,302.0,171.0,1.0,12.1,304.0,492.87,402.04
2018,1,14,14,15,340.5,156.5,1.05,11.95,297.5,501.33,410.3
2018,1,14,14,30,379.0,142.0,1.1,11.8,291.0,527.32,431.62
2018,1,14,14,45,315.5,136.0,1.15,11.6,252.5,433.93,359.11
2018,1,14,15,0,252.0,130.0,1.2,11.4,214.0,365.38,304.6
2018,1,14,15,15,213.5,117.5,1.2,11.4,183.0,311.77,260.88
2018,1,14,15,30,175.0,105.0,1.2,11.4,152.0,261.16,218.52
2018,1,14,15,45,148.0,89.5,1.15,10.4,124.5,203.83,170.68
2018,1,14,16,0,121.0,74.0,1.1,9.4,97.0,163.84,136.05
2018,1,14,16,15,97.5,57.5,1.15,8.95,73.0,126.93,103.08
2018,1,14,16,30,74.0,41.0,1.2,8.5,49.0,92.16,70.76
2018,1,14,16,45,49.5,25.0,1.25,8.0,29.5,55.6,25.93
2018,1,14,17,0,25.0,9.0,1.3,7.5,10.0,17.16,0.0
2018,1,14,17,15,12.5,4.5,1.35,7.45,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,5.95,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,6.1,4.0,3.15,0.0
2018,1,15,7,45,0.0,13.0,1.4,6.25,13.0,9.9,0.0
2018,1,15,8,0,0.0,22.0,1.2,6.4,22.0,16.78,8.09
2018,1,15,8,15,0.0,32.5,1.05,6.8,32.5,24.84,15.73
2018,1,15,8,30,0.0,43.0,0.9,7.2,43.0,33.3,23.4
2018,1,15,8,45,0.5,58.0,0.7,7.55,58.0,47.03,35.61
2018,1,15,9,0,1.0,73.0,0.5,7.9,73.0,60.85,47.75
2018,1,15,9,15,41.5,100.5,0.5,8.4,114.0,128.86,107.49
2018,1,15,9,30,82.0,128.0,0.5,8.9,155.0,193.84,162.9
2018,1,15,9,45,84.0,138.5,0.45,9.4,168.5,208.18,174.02
2018,1,15,10,0,86.0,149.0,0.4,9.9,182.0,222.85,185.44
2018,1,15,10,15,64.5,155.0,0.45,10.35,181.0,211.13,174.58
2018,1,15,10,30,43.0,161.0,0.5,10.8,180.0,198.32,162.91
2018,1,15,10,45,49.5,169.0,0.5,11.3,192.0,213.48,175.09
2018,1,15,11,0,56.0,177.0,0.5,11.8,204.0,229.06,187.32
2018,1,15,11,15,82.5,192.0,0.5,12.05,232.5,273.37,223.3
2018,1,15,11,30,109.0,207.0,0.5,12.3,261.0,341.59,276.89
2018,1,15,11,45,173.0,212.5,0.5,12.6,300.5,413.83,333.64
2018,1,15,12,0,237.0,218.0,0.5,12.9,340.0,511.05,406.95
2018,1,15,12,15,225.0,224.0,0.45,12.95,340.0,482.65,384.08
2018,1,15,12,30,213.0,230.0,0.4,13.0,340.0,477.98,379.93
2018,1,15,12,45,174.0,226.5,0.4,13.1,315.5,433.14,345.21
2018,1,15,13,0,135.0,223.0,0.4,13.2,291.0,388.46,310.58
2018,1,15,13,15,108.0,211.5,0.4,13.2,265.0,323.32,260.51
2018,1,15,13,30,81.0,200.0,0.4,13.2,239.0,282.05,228.07
2018,1,15,13,45,66.5,190.5,0.4,13.2,221.5,256.36,207.79
2018,1,15,14,0,52.0,181.0,0.4,13.2,204.0,231.44,187.8
2018,1,15,14,15,44.0,167.0,0.4,13.0,185.5,207.55,168.85
2018,1,15,14,30,36.0,153.0,0.4,12.8,167.0,184.32,150.19
2018,1,15,14,45,65.5,138.0,0.4,12.6,161.0,191.83,157.92
2018,1,15,15,0,95.0,123.0,0.4,12.4,155.0,213.44,176.66
2018,1,15,15,15,100.5,113.0,0.4,12.4,143.5,203.8,168.72
2018,1,15,15,30,106.0,103.0,0.4,12.4,132.0,193.91,160.45
2018,1,15,15,45,65.0,84.0,0.55,11.65,101.0,127.66,104.62
2018,1,15,16,0,24.0,65.0,0.7,10.9,70.0,79.02,62.52
2018,1,15,16,15,14.5,46.5,0.7,10.5,49.5,52.76,39.49
2018,1,15,16,30,5.0,28.0,0.7,10.1,29.0,23.97,14.28
2018,1,15,16,45,6.0,17.0,0.75,9.7,17.5,16.56,4.63
2018,1,15,17,0,7.0,6.0,0.8,9.3,6.0,7.55,0.0
2018,1,15,17,15,3.5,3.0,0.85,9.05,3.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,16,7,15,2.5,1.5,0.6,8.95,1.5,0.0,0.0
2018,1,16,7,30,5.0,3.0,0.7,9.1,3.0,4.29,0.0
2018,1,16,7,45,2.5,7.5,0.8,9.25,7.5,6.97,0.0
2018,1,16,8,0,0.0,12.0,0.9,9.4,12.0,9.11,1.76
2018,1,16,8,15,0.0,17.0,1.0,9.6,17.0,12.92,5.38
2018,1,16,8,30,0.0,22.0,1.1,9.8,22.0,16.73,8.85
2018,1,16,8,45,0.0,34.0,1.2,10.0,34.0,25.93,16.95
2018,1,16,9,0,0.0,46.0,1.3,10.2,46.0,35.17,25.04
2018,1,16,9,15,11.5,73.5,1.2,10.6,77.5,67.23,53.17
2018,1,16,9,30,23.0,101.0,1.1,11.0,109.0,113.23,92.76
2018,1,16,9,45,13.5,110.5,1.0,11.4,115.5,104.05,84.27
2018,1,16,10,0,4.0,120.0,0.9,11.8,122.0,104.51,84.01
2018,1,16,10,15,39.0,143.5,0.95,12.05,160.5,173.86,143.17
2018,1,16,10,30,74.0,167.0,1.0,12.3,199.0,233.86,193.08
2018,1,16,10,45,60.0,176.5,1.05,12.55,203.5,232.26,190.53
2018,1,16,11,0,46.0,186.0,1.1,12.8,208.0,230.08,187.82
2018,1,16,11,15,25.0,153.5,1.2,13.0,165.5,170.29,138.16
2018,1,16,11,30,4.0,121.0,1.3,13.2,123.0,101.64,80.44
2018,1,16,11,45,2.5,117.0,1.45,13.45,118.5,96.27,75.9
2018,1,16,12,0,1.0,113.0,1.6,13.7,114.0,90.99,71.33
2018,1,16,12,15,0.5,87.5,1.65,13.75,88.0,67.86,51.91
2018,1,16,12,30,0.0,62.0,1.7,13.8,62.0,47.57,34.79
2018,1,16,12,45,0.0,75.5,1.8,13.85,75.5,58.01,43.63
2018,1,16,13,0,0.0,89.0,1.9,13.9,89.0,68.73,52.67
2018,1,16,13,15,2.0,114.0,1.9,13.8,115.0,93.26,73.43
2018,1,16,13,30,4.0,139.0,1.9,13.7,141.0,119.54,95.54
2018,1,16,13,45,20.0,136.0,1.9,13.55,145.0,132.44,107.19
2018,1,16,14,0,36.0,133.0,1.9,13.4,149.0,158.14,129.46
2018,1,16,14,15,25.5,108.0,1.9,13.25,119.0,120.95,98.2
2018,1,16,14,30,15.0,83.0,1.9,13.1,89.0,85.45,68.07
2018,1,16,14,45,12.5,83.5,1.9,12.95,88.0,76.26,60.31
2018,1,16,15,0,10.0,84.0,1.9,12.8,87.0,75.19,59.39
2018,1,16,15,15,7.5,70.0,1.9,12.8,72.0,60.54,46.8
2018,1,16,15,30,5.0,56.0,1.9,12.8,57.0,46.46,34.61
2018,1,16,15,45,2.5,48.5,1.55,12.05,49.0,38.78,27.94
2018,1,16,16,0,0.0,41.0,1.2,11.3,41.0,31.35,21.39
2018,1,16,16,15,1.0,34.0,1.2,10.95,34.0,26.55,17.04
2018,1,16,16,30,2.0,27.0,1.2,10.6,27.0,21.65,12.38
2018,1,16,16,45,7.5,17.5,1.2,10.2,17.5,17.66,6.04
2018,1,16,17,0,13.0,8.0,1.2,9.8,8.0,11.55,0.0
2018,1,16,17,15,6.5,4.0,1.2,9.65,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,17,7,15,9.5,2.0,0.65,6.95,2.0,0.0,0.0
2018,1,17,7,30,19.0,4.0,0.7,7.3,4.0,10.45,0.0
2018,1,17,7,45,9.5,7.0,0.7,7.65,7.0,10.94,0.0
2018,1,17,8,0,0.0,10.0,0.7,8.0,10.0,7.58,0.57
2018,1,17,8,15,0.0,13.0,0.75,8.4,13.0,9.86,2.82
2018,1,17,8,30,0.0,16.0,0.8,8.8,16.0,12.15,4.93
2018,1,17,8,45,0.0,21.0,0.85,9.15,21.0,15.97,8.34
2018,1,17,9,0,0.0,26.0,0.9,9.5,26.0,19.79,11.72
2018,1,17,9,15,0.0,28.0,0.95,10.1,28.0,21.33,13.04
2018,1,17,9,30,0.0,30.0,1.0,10.7,30.0,22.87,14.33
2018,1,17,9,45,0.5,55.0,1.05,11.35,55.0,42.51,31.29
2018,1,17,10,0,1.0,80.0,1.1,12.0,80.0,63.02,48.73
2018,1,17,10,15,0.5,104.0,1.2,12.5,104.0,84.31,66.57
2018,1,17,10,30,0.0,128.0,1.3,13.0,128.0,106.45,84.89
2018,1,17,10,45,0.0,127.0,1.45,13.55,127.0,104.61,83.0
2018,1,17,11,0,0.0,126.0,1.6,14.1,126.0,103.02,81.41
2018,1,17,11,15,0.0,113.5,1.7,14.45,113.5,90.84,71.06
2018,1,17,11,30,0.0,101.0,1.8,14.8,101.0,79.29,61.29
2018,1,17,11,45,0.0,104.5,1.95,15.2,104.5,82.31,63.68
2018,1,17,12,0,0.0,108.0,2.1,15.6,108.0,85.38,66.11
2018,1,17,12,15,0.0,112.5,2.05,15.8,112.5,89.42,69.39
2018,1,17,12,30,0.0,117.0,2.0,16.0,117.0,93.54,72.75
2018,1,17,12,45,1.0,129.5,2.0,16.2,130.0,106.29,83.31
2018,1,17,13,0,2.0,142.0,2.0,16.4,143.0,119.52,94.22
2018,1,17,13,15,18.0,155.5,1.9,16.45,164.5,149.22,119.4
2018,1,17,13,30,34.0,169.0,1.8,16.5,186.0,197.07,159.02
2018,1,17,13,45,83.5,179.5,1.7,16.5,218.0,257.71,209.81
2018,1,17,14,0,133.0,190.0,1.6,16.5,250.0,337.74,274.62
2018,1,17,14,15,97.5,170.5,1.4,16.35,213.0,259.16,211.09
2018,1,17,14,30,62.0,151.0,1.2,16.2,176.0,203.38,165.43
2018,1,17,14,45,69.0,136.5,1.0,16.05,162.0,191.91,156.71
2018,1,17,15,0,76.0,122.0,0.8,15.9,148.0,179.98,147.29
2018,1,17,15,15,127.0,116.0,0.8,15.9,153.5,226.88,186.8
2018,1,17,15,30,178.0,110.0,0.8,15.9,159.0,268.76,220.82
2018,1,17,15,45,157.5,93.5,0.7,15.15,132.0,214.11,175.76
2018,1,17,16,0,137.0,77.0,0.6,14.4,105.0,176.18,143.72
2018,1,17,16,15,111.5,60.5,0.65,13.95,79.5,137.28,109.98
2018,1,17,16,30,86.0,44.0,0.7,13.5,54.0,100.76,77.31
2018,1,17,16,45,61.0,29.0,0.75,13.1,34.5,67.3,40.48
2018,1,17,17,0,36.0,14.0,0.8,12.7,15.0,25.58,0.0
2018,1,17,17,15,18.0,7.0,0.7,12.5,7.5,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,7,15,9.5,2.5,1.25,8.35,2.5,0.0,0.0
2018,1,18,7,30,19.0,5.0,1.5,8.9,5.0,11.2,0.0
2018,1,18,7,45,9.5,10.0,1.75,9.4,10.0,12.0,0.0
2018,1,18,8,0,0.0,15.0,2.0,9.9,15.0,11.4,3.65
2018,1,18,8,15,0.0,20.5,2.1,10.15,20.5,15.59,7.63
2018,1,18,8,30,0.0,26.0,2.2,10.4,26.0,19.8,11.45
2018,1,18,8,45,0.0,34.0,2.3,10.7,34.0,25.93,16.87
2018,1,18,9,0,0.0,42.0,2.4,11.0,42.0,32.08,22.26
2018,1,18,9,15,0.0,53.0,2.35,11.2,53.0,40.56,29.61
2018,1,18,9,30,0.0,64.0,2.3,11.4,64.0,49.06,36.91
2018,1,18,9,45,3.5,88.5,2.3,11.6,90.0,73.58,58.01
2018,1,18,10,0,7.0,113.0,2.3,11.8,116.0,99.59,80.15
2018,1,18,10,15,9.5,129.5,2.35,12.0,133.5,117.43,95.11
2018,1,18,10,30,12.0,146.0,2.4,12.2,151.0,135.68,110.29
2018,1,18,10,45,6.0,113.5,2.5,12.4,116.0,97.19,77.46
2018,1,18,11,0,0.0,81.0,2.6,12.6,81.0,62.25,47.53
2018,1,18,11,15,8.0,101.5,2.7,12.65,105.5,87.73,69.44
2018,1,18,11,30,16.0,122.0,2.8,12.7,130.0,114.4,92.15
2018,1,18,11,45,12.0,148.0,2.9,12.8,154.0,135.19,109.15
2018,1,18,12,0,8.0,174.0,3.0,12.9,178.0,157.12,127.0
2018,1,18,12,15,5.0,159.0,3.1,12.95,161.5,138.74,111.55
2018,1,18,12,30,2.0,144.0,3.2,13.0,145.0,120.95,96.62
2018,1,18,12,45,2.0,132.0,3.35,13.1,133.0,109.56,87.13
2018,1,18,13,0,2.0,120.0,3.5,13.2,121.0,98.46,77.87
2018,1,18,13,15,1.0,99.0,3.55,13.15,99.5,78.53,61.15
2018,1,18,13,30,0.0,78.0,3.6,13.1,78.0,59.93,45.45
2018,1,18,13,45,1.0,94.0,3.65,13.05,94.5,74.42,57.87
2018,1,18,14,0,2.0,110.0,3.7,13.0,111.0,90.37,71.5
2018,1,18,14,15,2.0,97.5,3.65,12.75,98.5,79.18,62.19
2018,1,18,14,30,2.0,85.0,3.6,12.5,86.0,68.17,52.98
2018,1,18,14,45,1.0,82.5,3.6,12.25,83.0,65.54,50.84
2018,1,18,15,0,0.0,80.0,3.6,12.0,80.0,63.14,48.86
2018,1,18,15,15,74.5,85.5,3.6,12.0,106.5,148.13,124.01
2018,1,18,15,30,149.0,91.0,3.6,12.0,133.0,222.33,187.96
2018,1,18,15,45,161.0,84.0,3.3,11.4,123.0,216.73,182.74
2018,1,18,16,0,173.0,77.0,3.0,10.8,113.0,210.44,176.32
2018,1,18,16,15,115.5,53.5,2.95,10.6,75.0,139.85,114.38
2018,1,18,16,30,58.0,30.0,2.9,10.4,37.0,64.11,48.32
2018,1,18,16,45,29.0,16.5,2.85,10.2,20.0,31.96,17.5
2018,1,18,17,0,0.0,3.0,2.8,10.0,3.0,2.36,0.0
2018,1,18,17,15,0.0,1.5,2.75,9.85,1.5,1.18,0.0
2018,1,18,17,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,19,7,15,51.5,6.5,1.25,5.2,7.5,0.0,0.0
2018,1,19,7,30,103.0,13.0,1.3,6.0,15.0,49.42,0.0
2018,1,19,7,45,249.5,24.0,1.35,6.75,46.0,154.83,62.43
2018,1,19,8,0,396.0,35.0,1.4,7.5,77.0,262.67,206.6
2018,1,19,8,15,490.5,42.0,1.55,7.95,118.5,345.25,284.14
2018,1,19,8,30,585.0,49.0,1.7,8.4,160.0,436.67,364.02
2018,1,19,8,45,639.0,53.5,1.9,8.8,201.5,507.29,424.97
2018,1,19,9,0,693.0,58.0,2.1,9.2,243.0,576.6,482.95
2018,1,19,9,15,728.5,61.5,2.1,9.5,282.5,639.54,531.36
2018,1,19,9,30,764.0,65.0,2.1,9.8,322.0,703.34,578.8
2018,1,19,9,45,788.0,68.0,2.15,10.05,357.5,757.61,618.15
2018,1,19,10,0,812.0,71.0,2.2,10.3,393.0,811.14,656.14
2018,1,19,10,15,829.5,72.5,2.15,10.5,422.5,855.93,686.26
2018,1,19,10,30,847.0,74.0,2.1,10.7,452.0,898.89,714.53
2018,1,19,10,45,859.0,75.5,2.1,10.9,475.5,934.55,737.74
2018,1,19,11,0,871.0,77.0,2.1,11.1,499.0,967.6,758.98
2018,1,19,11,15,878.0,78.0,2.1,11.2,515.0,992.23,774.59
2018,1,19,11,30,885.0,79.0,2.1,11.3,531.0,1001.58,779.79
2018,1,19,11,45,888.5,80.0,2.1,11.4,540.0,1015.93,788.74
2018,1,19,12,0,892.0,81.0,2.1,11.5,549.0,1026.87,795.44
2018,1,19,12,15,893.5,80.5,2.2,11.55,550.0,1030.35,798.7
2018,1,19,12,30,895.0,80.0,2.3,11.6,551.0,1030.3,799.78
2018,1,19,12,45,801.0,100.5,2.35,11.6,518.0,968.45,757.82
2018,1,19,13,0,707.0,121.0,2.4,11.6,485.0,899.23,710.62
2018,1,19,13,15,541.5,145.5,2.45,11.6,420.0,742.32,598.17
2018,1,19,13,30,376.0,170.0,2.5,11.6,355.0,600.48,490.6
2018,1,19,13,45,262.0,164.0,2.55,11.55,290.5,451.56,374.31
2018,1,19,14,0,148.0,158.0,2.6,11.5,226.0,310.47,259.27
2018,1,19,14,15,282.0,146.0,2.6,11.35,265.0,434.36,364.15
2018,1,19,14,30,416.0,134.0,2.6,11.2,304.0,550.47,458.56
2018,1,19,14,45,566.0,104.0,2.6,11.1,315.0,633.9,525.32
2018,1,19,15,0,716.0,74.0,2.6,11.0,326.0,695.81,573.27
2018,1,19,15,15,680.5,69.0,2.6,11.0,287.0,632.41,524.47
2018,1,19,15,30,645.0,64.0,2.6,11.0,248.0,570.09,476.15
2018,1,19,15,45,604.5,57.0,2.1,9.85,208.0,503.46,421.57
2018,1,19,16,0,564.0,50.0,1.6,8.7,168.0,439.3,366.79
2018,1,19,16,15,482.5,44.0,1.6,8.1,128.5,355.85,295.14
2018,1,19,16,30,401.0,38.0,1.6,7.5,89.0,279.77,226.71
2018,1,19,16,45,280.0,27.5,1.6,6.85,56.5,188.51,133.8
2018,1,19,17,0,159.0,17.0,1.6,6.2,24.0,77.86,0.0
2018,1,19,17,15,79.5,8.5,1.65,6.1,12.0,34.73,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,1,20,7,15,83.0,6.5,1.75,1.1,8.5,0.0,0.0
2018,1,20,7,30,166.0,13.0,2.0,1.9,17.0,73.09,0.0
2018,1,20,7,45,327.0,21.5,2.25,2.75,50.0,186.88,85.62
2018,1,20,8,0,488.0,30.0,2.5,3.6,83.0,295.97,237.72
2018,1,20,8,15,572.0,35.5,2.6,4.3,125.0,376.38,315.48
2018,1,20,8,30,656.0,41.0,2.7,5.0,167.0,464.02,393.84
2018,1,20,8,45,707.5,45.0,2.75,5.65,210.0,535.95,456.41
2018,1,20,9,0,759.0,49.0,2.8,6.3,253.0,611.07,518.23
2018,1,20,9,15,792.0,51.5,3.0,7.05,293.0,673.39,566.73
2018,1,20,9,30,825.0,54.0,3.2,7.8,333.0,728.6,608.29
2018,1,20,9,45,848.5,55.0,3.4,8.55,368.5,781.18,646.78
2018,1,20,10,0,872.0,56.0,3.6,9.3,404.0,832.98,683.84
2018,1,20,10,15,887.0,57.5,3.65,9.7,434.0,876.76,714.29
2018,1,20,10,30,902.0,59.0,3.7,10.1,464.0,918.5,742.85
2018,1,20,10,45,912.0,60.5,3.7,10.5,487.5,953.22,765.64
2018,1,20,11,0,922.0,62.0,3.7,10.9,511.0,985.13,786.25
2018,1,20,11,15,928.0,62.5,3.7,11.1,527.0,1008.73,801.41
2018,1,20,11,30,934.0,63.0,3.7,11.3,543.0,1029.02,814.33
2018,1,20,11,45,937.0,64.0,3.75,11.55,552.0,1043.51,823.5
2018,1,20,12,0,940.0,65.0,3.8,11.8,561.0,1054.41,830.33
2018,1,20,12,15,936.5,66.5,3.75,11.9,561.5,1055.69,830.28
2018,1,20,12,30,933.0,68.0,3.7,12.0,562.0,1053.25,827.9
2018,1,20,12,45,924.5,70.5,3.65,12.15,555.0,1043.42,820.4
2018,1,20,13,0,916.0,73.0,3.6,12.3,548.0,1030.05,810.66
2018,1,20,13,15,911.0,71.5,3.5,12.25,533.5,1011.46,797.63
2018,1,20,13,30,906.0,70.0,3.4,12.2,519.0,989.52,782.39
2018,1,20,13,45,897.0,68.5,3.3,12.2,497.5,960.54,762.1
2018,1,20,14,0,888.0,67.0,3.2,12.2,476.0,928.68,739.79
2018,1,20,14,15,874.5,65.0,3.05,12.05,447.5,889.38,712.09
2018,1,20,14,30,861.0,63.0,2.9,11.9,419.0,847.88,682.62
2018,1,20,14,45,841.5,61.0,2.7,11.75,385.0,808.14,653.79
2018,1,20,15,0,822.0,59.0,2.5,11.6,351.0,757.67,616.53
2018,1,20,15,15,792.0,56.0,2.5,11.6,312.0,696.9,571.74
2018,1,20,15,30,762.0,53.0,2.5,11.6,273.0,636.33,525.86
2018,1,20,15,45,711.0,49.5,1.8,10.1,230.0,561.63,466.22
2018,1,20,16,0,660.0,46.0,1.1,8.6,187.0,489.79,404.81
2018,1,20,16,15,473.5,44.0,1.15,7.9,133.5,350.86,290.04
2018,1,20,16,30,287.0,42.0,1.2,7.2,80.0,222.5,180.53
2018,1,20,16,45,191.5,29.5,1.25,6.5,50.5,148.92,107.88
2018,1,20,17,0,96.0,17.0,1.3,5.8,21.0,70.79,0.0
2018,1,20,17,15,48.0,8.5,1.3,5.55,10.5,23.62,0.0
2018,1,20,17,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,3.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,21,7,15,64.5,7.0,1.5,4.3,8.5,0.0,0.0
2018,1,21,7,30,129.0,14.0,1.5,4.5,17.0,59.63,0.0
2018,1,21,7,45,272.5,24.0,1.55,4.65,48.5,165.15,81.06
2018,1,21,8,0,416.0,34.0,1.6,4.8,80.0,270.17,216.03
2018,1,21,8,15,501.5,41.0,1.6,5.2,121.0,348.36,289.96
2018,1,21,8,30,587.0,48.0,1.6,5.6,162.0,434.73,366.04
2018,1,21,8,45,620.5,54.0,1.6,5.95,200.0,493.98,417.44
2018,1,21,9,0,654.0,60.0,1.6,6.3,238.0,555.12,468.19
2018,1,21,9,15,650.0,71.0,1.6,6.9,270.0,596.33,499.78
2018,1,21,9,30,646.0,82.0,1.6,7.5,302.0,635.29,528.2
2018,1,21,9,45,509.0,112.5,1.65,8.05,297.0,576.79,480.97
2018,1,21,10,0,372.0,143.0,1.7,8.6,292.0,515.04,429.28
2018,1,21,10,15,334.0,163.0,1.7,8.9,304.5,497.11,414.1
2018,1,21,10,30,296.0,183.0,1.7,9.2,317.0,496.55,411.59
2018,1,21,10,45,260.0,195.5,1.7,9.45,317.5,485.4,400.92
2018,1,21,11,0,224.0,208.0,1.7,9.7,318.0,448.96,370.91
2018,1,21,11,15,141.5,214.0,1.8,9.85,284.5,378.39,312.43
2018,1,21,11,30,59.0,220.0,1.9,10.0,251.0,281.7,231.9
2018,1,21,11,45,63.0,225.0,1.95,10.2,258.5,291.74,240.34
2018,1,21,12,0,67.0,230.0,2.0,10.4,266.0,301.95,248.47
2018,1,21,12,15,122.0,232.5,2.0,10.5,297.5,385.04,316.76
2018,1,21,12,30,177.0,235.0,2.0,10.6,329.0,444.29,364.81
2018,1,21,12,45,221.5,231.0,2.0,10.7,347.5,483.8,396.72
2018,1,21,13,0,266.0,227.0,2.0,10.8,366.0,546.06,445.47
2018,1,21,13,15,313.5,212.5,1.95,10.8,372.0,571.93,466.44
2018,1,21,13,30,361.0,198.0,1.9,10.8,378.0,595.26,485.62
2018,1,21,13,45,396.5,182.0,1.85,10.85,372.0,624.99,508.67
2018,1,21,14,0,432.0,166.0,1.8,10.9,366.0,629.25,512.87
2018,1,21,14,15,329.0,169.5,1.65,10.8,316.5,505.88,416.48
2018,1,21,14,30,226.0,173.0,1.5,10.7,267.0,410.86,340.18
2018,1,21,14,45,209.0,160.5,1.35,10.65,242.0,355.47,296.56
2018,1,21,15,0,192.0,148.0,1.2,10.6,217.0,320.69,268.33
2018,1,21,15,15,168.0,133.0,1.2,10.6,188.5,278.38,233.57
2018,1,21,15,30,144.0,118.0,1.2,10.6,160.0,237.95,199.71
2018,1,21,15,45,126.5,101.0,0.95,9.9,134.0,201.23,168.61
2018,1,21,16,0,109.0,84.0,0.7,9.2,108.0,166.09,138.16
2018,1,21,16,15,87.5,66.5,0.75,9.0,83.0,129.57,105.93
2018,1,21,16,30,66.0,49.0,0.8,8.8,58.0,95.01,74.83
2018,1,21,16,45,49.5,33.0,0.85,8.55,38.5,67.04,46.72
2018,1,21,17,0,33.0,17.0,0.9,8.3,19.0,33.58,0.0
2018,1,21,17,15,16.5,8.5,0.9,8.1,9.5,12.51,0.0
2018,1,21,17,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
