Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,6.05,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,12,6,45,36.5,3.5,1.25,2.65,3.0,0.0,0.0
2018,2,12,7,0,73.0,7.0,1.2,3.1,6.0,0.0,0.0
2018,2,12,7,15,227.5,17.0,1.5,4.0,32.5,78.2,0.0
2018,2,12,7,30,382.0,27.0,1.8,4.9,59.0,180.67,121.48
2018,2,12,7,45,468.0,35.0,2.05,5.75,99.5,249.35,198.2
2018,2,12,8,0,554.0,43.0,2.3,6.6,140.0,326.48,269.09
2018,2,12,8,15,643.0,46.0,2.55,7.1,191.0,405.63,340.17
2018,2,12,8,30,732.0,49.0,2.8,7.6,242.0,496.45,418.68
2018,2,12,8,45,782.0,51.0,3.0,8.1,290.5,569.28,480.11
2018,2,12,9,0,832.0,53.0,3.2,8.6,339.0,639.09,537.32
2018,2,12,9,15,855.0,56.0,3.15,8.95,382.0,698.59,581.52
2018,2,12,9,30,878.0,59.0,3.1,9.3,425.0,757.81,624.25
2018,2,12,9,45,893.5,61.5,3.1,9.65,463.0,809.68,660.64
2018,2,12,10,0,909.0,64.0,3.1,10.0,501.0,859.95,695.16
2018,2,12,10,15,922.0,65.5,3.05,10.35,533.5,904.83,724.79
2018,2,12,10,30,935.0,67.0,3.0,10.7,566.0,947.36,752.27
2018,2,12,10,45,943.5,68.0,3.0,11.05,591.0,982.4,774.52
2018,2,12,11,0,952.0,69.0,3.0,11.4,616.0,1014.35,794.5
2018,2,12,11,15,957.0,70.5,3.0,11.6,634.0,1040.21,810.64
2018,2,12,11,30,962.0,72.0,3.0,11.8,652.0,1062.5,824.39
2018,2,12,11,45,964.5,72.5,3.0,12.0,662.0,1077.27,833.1
2018,2,12,12,0,967.0,73.0,3.0,12.2,672.0,1088.19,839.4
2018,2,12,12,15,966.5,74.0,3.05,12.3,674.0,1092.76,842.41
2018,2,12,12,30,966.0,75.0,3.1,12.4,676.0,1093.36,842.98
2018,2,12,12,45,962.0,75.0,3.1,12.5,669.0,1085.16,837.27
2018,2,12,13,0,958.0,75.0,3.1,12.6,662.0,1073.09,829.19
2018,2,12,13,15,954.0,74.5,3.1,12.6,648.0,1056.6,818.58
2018,2,12,13,30,950.0,74.0,3.1,12.6,634.0,1036.41,805.58
2018,2,12,13,45,942.5,72.5,3.15,12.65,611.5,1008.0,787.28
2018,2,12,14,0,935.0,71.0,3.2,12.7,589.0,976.32,766.7
2018,2,12,14,15,924.0,69.5,3.15,12.65,560.0,938.34,741.06
2018,2,12,14,30,913.0,68.0,3.1,12.6,531.0,897.68,713.4
2018,2,12,14,45,897.5,66.5,3.05,12.5,496.0,850.78,681.1
2018,2,12,15,0,882.0,65.0,3.0,12.4,461.0,802.02,647.05
2018,2,12,15,15,860.0,62.0,3.0,12.4,419.5,744.86,606.21
2018,2,12,15,30,838.0,59.0,3.0,12.4,378.0,687.03,564.02
2018,2,12,15,45,806.0,56.5,2.4,11.8,333.0,628.67,518.24
2018,2,12,16,0,774.0,54.0,1.8,11.2,288.0,564.54,464.9
2018,2,12,16,15,725.5,50.5,1.7,10.25,241.0,491.11,405.43
2018,2,12,16,30,677.0,47.0,1.6,9.3,194.0,421.01,346.02
2018,2,12,16,45,597.0,41.0,1.5,8.4,147.5,337.65,273.48
2018,2,12,17,0,517.0,35.0,1.4,7.5,101.0,261.91,204.54
2018,2,12,17,15,364.5,26.5,1.6,7.2,63.0,171.39,110.88
2018,2,12,17,30,212.0,18.0,1.8,6.9,25.0,73.51,0.0
2018,2,12,17,45,106.0,9.0,1.95,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,1.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,1.4,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,1.2,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,0.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,13,6,45,35.0,3.0,1.85,1.8,3.0,0.0,0.0
2018,2,13,7,0,70.0,6.0,1.9,2.3,6.0,4.72,0.0
2018,2,13,7,15,247.0,17.5,2.15,3.1,36.0,83.8,0.0
2018,2,13,7,30,424.0,29.0,2.4,3.9,66.0,197.37,137.68
2018,2,13,7,45,525.0,36.0,2.7,4.7,110.5,268.32,214.78
2018,2,13,8,0,626.0,43.0,3.0,5.5,155.0,355.32,294.54
2018,2,13,8,15,685.5,48.0,2.9,6.2,203.5,428.98,360.89
2018,2,13,8,30,745.0,53.0,2.8,6.9,252.0,507.58,428.51
2018,2,13,8,45,782.5,56.5,2.75,7.55,299.0,575.31,484.72
2018,2,13,9,0,820.0,60.0,2.7,8.2,346.0,644.83,539.91
2018,2,13,9,15,848.0,62.5,2.5,8.95,390.0,707.69,585.09
2018,2,13,9,30,876.0,65.0,2.3,9.7,434.0,763.14,622.23
2018,2,13,9,45,895.5,66.5,2.1,10.4,473.0,816.94,656.75
2018,2,13,10,0,915.0,68.0,1.9,11.1,512.0,869.43,688.89
2018,2,13,10,15,927.0,69.5,1.75,11.65,544.0,913.69,714.89
2018,2,13,10,30,939.0,71.0,1.6,12.2,576.0,955.49,738.4
2018,2,13,10,45,947.0,72.5,1.45,12.7,601.5,990.83,756.89
2018,2,13,11,0,955.0,74.0,1.3,13.2,627.0,1023.04,772.73
2018,2,13,11,15,960.0,75.0,1.15,13.5,645.0,1048.34,784.12
2018,2,13,11,30,965.0,76.0,1.0,13.8,663.0,1070.04,792.87
2018,2,13,11,45,967.5,76.5,0.9,14.15,672.5,1084.86,798.03
2018,2,13,12,0,970.0,77.0,0.8,14.5,682.0,1095.8,800.81
2018,2,13,12,15,970.5,77.0,0.75,14.7,684.0,1100.14,801.27
2018,2,13,12,30,971.0,77.0,0.7,14.9,686.0,1100.49,799.53
2018,2,13,12,45,969.5,77.0,0.65,15.05,680.0,1094.81,794.42
2018,2,13,13,0,968.0,77.0,0.6,15.2,674.0,1085.18,787.16
2018,2,13,13,15,963.0,76.5,0.65,15.25,659.5,1067.54,778.04
2018,2,13,13,30,958.0,76.0,0.7,15.3,645.0,1046.19,766.76
2018,2,13,13,45,950.0,75.0,0.75,15.35,622.5,1017.75,750.99
2018,2,13,14,0,942.0,74.0,0.8,15.4,600.0,986.0,733.06
2018,2,13,14,15,931.0,73.0,0.85,15.3,571.0,948.42,711.54
2018,2,13,14,30,920.0,72.0,0.9,15.2,542.0,908.12,687.92
2018,2,13,14,45,904.0,70.0,0.95,15.1,506.0,859.88,658.46
2018,2,13,15,0,888.0,68.0,1.0,15.0,470.0,809.79,627.11
2018,2,13,15,15,865.5,66.0,1.0,15.0,429.0,760.63,594.7
2018,2,13,15,30,843.0,64.0,1.0,15.0,388.0,702.54,555.09
2018,2,13,15,45,812.0,60.5,0.85,14.1,342.5,636.57,507.9
2018,2,13,16,0,781.0,57.0,0.7,13.2,297.0,571.4,458.3
2018,2,13,16,15,734.5,52.5,0.8,12.5,249.0,497.49,401.74
2018,2,13,16,30,688.0,48.0,0.9,11.8,201.0,426.78,344.42
2018,2,13,16,45,611.0,42.0,1.0,11.05,153.5,344.17,274.72
2018,2,13,17,0,534.0,36.0,1.1,10.3,106.0,268.83,207.72
2018,2,13,17,15,381.0,27.0,1.1,10.05,66.5,177.84,117.65
2018,2,13,17,30,228.0,18.0,1.1,9.8,27.0,77.6,0.0
2018,2,13,17,45,114.0,9.0,1.15,9.5,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,14,6,45,30.0,3.5,1.0,4.6,3.5,0.0,0.0
2018,2,14,7,0,60.0,7.0,1.0,4.7,7.0,19.04,0.0
2018,2,14,7,15,221.0,19.0,1.15,5.45,36.5,91.06,0.0
2018,2,14,7,30,382.0,31.0,1.3,6.2,66.0,183.97,130.0
2018,2,14,7,45,377.0,44.0,1.4,6.95,95.5,219.66,174.49
2018,2,14,8,0,372.0,57.0,1.5,7.7,125.0,251.91,207.12
2018,2,14,8,15,537.5,57.5,1.6,8.15,187.0,365.22,304.57
2018,2,14,8,30,703.0,58.0,1.7,8.6,249.0,488.1,407.15
2018,2,14,8,45,571.5,85.5,1.75,9.05,258.5,478.16,399.61
2018,2,14,9,0,440.0,113.0,1.8,9.5,268.0,443.32,371.28
2018,2,14,9,15,354.5,139.5,1.85,10.0,274.5,433.0,361.58
2018,2,14,9,30,269.0,166.0,1.9,10.5,281.0,396.65,330.42
2018,2,14,9,45,177.5,184.0,1.95,11.0,262.5,336.42,279.47
2018,2,14,10,0,86.0,202.0,2.0,11.5,244.0,267.04,220.15
2018,2,14,10,15,70.0,207.0,2.2,12.2,242.5,259.68,213.16
2018,2,14,10,30,54.0,212.0,2.4,12.9,241.0,251.37,205.13
2018,2,14,10,45,94.0,231.5,2.6,13.6,285.0,311.32,254.06
2018,2,14,11,0,134.0,251.0,2.8,14.3,329.0,395.74,320.83
2018,2,14,11,15,225.0,259.5,2.9,14.65,395.5,497.42,401.53
2018,2,14,11,30,316.0,268.0,3.0,15.0,462.0,625.84,499.55
2018,2,14,11,45,457.0,229.0,3.1,15.35,514.0,752.29,595.16
2018,2,14,12,0,598.0,190.0,3.2,15.7,566.0,865.98,678.76
2018,2,14,12,15,752.5,142.5,3.3,15.75,617.0,975.7,755.46
2018,2,14,12,30,907.0,95.0,3.4,15.8,668.0,1056.45,810.75
2018,2,14,12,45,890.5,100.0,3.5,15.8,658.0,1055.09,810.09
2018,2,14,13,0,874.0,105.0,3.6,15.8,648.0,1036.7,798.68
2018,2,14,13,15,905.5,93.0,3.7,15.7,645.0,1029.71,795.64
2018,2,14,13,30,937.0,81.0,3.8,15.6,642.0,1031.13,798.48
2018,2,14,13,45,900.5,87.0,3.9,15.45,611.0,984.23,767.76
2018,2,14,14,0,864.0,93.0,4.0,15.3,580.0,946.55,743.59
2018,2,14,14,15,805.0,100.5,4.1,14.95,536.5,876.58,696.21
2018,2,14,14,30,746.0,108.0,4.2,14.6,493.0,812.47,652.27
2018,2,14,14,45,804.5,90.5,4.3,14.3,480.0,808.75,652.63
2018,2,14,15,0,863.0,73.0,4.4,14.0,467.0,803.16,651.32
2018,2,14,15,15,844.5,69.0,4.4,14.0,426.5,747.35,610.64
2018,2,14,15,30,826.0,65.0,4.4,14.0,386.0,690.57,568.73
2018,2,14,15,45,706.0,72.5,4.25,12.8,324.0,581.65,484.65
2018,2,14,16,0,586.0,80.0,4.1,11.6,262.0,478.57,401.55
2018,2,14,16,15,616.5,65.5,3.9,10.75,229.5,447.2,374.92
2018,2,14,16,30,647.0,51.0,3.7,9.9,197.0,407.83,339.34
2018,2,14,16,45,592.0,44.0,3.5,9.05,153.0,336.49,275.23
2018,2,14,17,0,537.0,37.0,3.3,8.2,109.0,270.11,213.04
2018,2,14,17,15,381.5,28.0,3.3,7.8,68.5,178.92,123.5
2018,2,14,17,30,226.0,19.0,3.3,7.4,28.0,77.45,0.0
2018,2,14,17,45,113.0,9.5,3.3,7.0,14.0,7.47,0.0
2018,2,14,18,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,1.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,15,6,45,43.5,4.0,2.8,2.3,4.0,0.0,0.0
2018,2,15,7,0,87.0,8.0,3.0,2.6,8.0,25.77,0.0
2018,2,15,7,15,273.0,19.0,3.2,3.25,40.5,106.36,0.0
2018,2,15,7,30,459.0,30.0,3.4,3.9,73.0,203.62,148.07
2018,2,15,7,45,559.5,36.0,3.65,4.5,119.5,281.18,226.58
2018,2,15,8,0,660.0,42.0,3.9,5.1,166.0,368.62,307.11
2018,2,15,8,15,720.5,46.5,3.95,5.8,216.0,443.89,375.45
2018,2,15,8,30,781.0,51.0,4.0,6.5,266.0,524.24,445.4
2018,2,15,8,45,819.5,53.5,4.1,7.15,314.5,593.16,503.71
2018,2,15,9,0,858.0,56.0,4.2,7.8,363.0,657.94,556.77
2018,2,15,9,15,884.0,58.5,4.25,8.45,408.0,720.32,603.59
2018,2,15,9,30,910.0,61.0,4.3,9.1,453.0,782.61,648.86
2018,2,15,9,45,931.0,62.5,4.4,9.75,493.5,839.09,689.0
2018,2,15,10,0,952.0,64.0,4.5,10.4,534.0,894.27,727.46
2018,2,15,10,15,966.5,65.0,4.5,10.95,568.0,941.45,758.86
2018,2,15,10,30,981.0,66.0,4.5,11.5,602.0,986.19,788.06
2018,2,15,10,45,990.5,66.0,4.55,12.0,628.0,1022.25,811.31
2018,2,15,11,0,1000.0,66.0,4.6,12.5,654.0,1055.08,832.19
2018,2,15,11,15,1006.0,66.0,4.65,12.85,672.5,1081.03,848.66
2018,2,15,11,30,1012.0,66.0,4.7,13.2,691.0,1103.22,862.61
2018,2,15,11,45,1015.0,66.0,4.7,13.5,701.0,1118.49,871.48
2018,2,15,12,0,1018.0,66.0,4.7,13.8,711.0,1129.69,877.72
2018,2,15,12,15,1018.0,67.0,4.7,14.0,713.5,1134.96,880.41
2018,2,15,12,30,1018.0,68.0,4.7,14.2,716.0,1136.05,880.44
2018,2,15,12,45,1015.5,68.5,4.7,14.35,709.5,1129.76,875.78
2018,2,15,13,0,1013.0,69.0,4.7,14.5,703.0,1119.33,868.52
2018,2,15,13,15,1009.0,68.5,4.65,14.5,688.5,1102.07,856.7
2018,2,15,13,30,1005.0,68.0,4.6,14.5,674.0,1080.88,842.34
2018,2,15,13,45,998.0,67.0,4.55,14.55,651.5,1052.36,822.84
2018,2,15,14,0,991.0,66.0,4.5,14.6,629.0,1020.31,800.96
2018,2,15,14,15,980.5,64.5,4.4,14.5,598.5,981.08,773.98
2018,2,15,14,30,970.0,63.0,4.3,14.4,568.0,938.93,744.86
2018,2,15,14,45,954.0,61.5,4.2,14.25,530.5,889.46,710.53
2018,2,15,15,0,938.0,60.0,4.1,14.1,493.0,837.98,674.48
2018,2,15,15,15,917.0,58.0,4.1,14.1,450.5,780.37,633.37
2018,2,15,15,30,896.0,56.0,4.1,14.1,408.0,721.83,590.76
2018,2,15,15,45,867.0,53.5,3.2,13.05,361.5,656.74,540.78
2018,2,15,16,0,838.0,51.0,2.3,12.0,315.0,592.25,487.35
2018,2,15,16,15,794.0,47.5,2.15,10.9,265.5,523.29,431.48
2018,2,15,16,30,750.0,44.0,2.0,9.8,216.0,452.1,371.36
2018,2,15,16,45,678.0,39.0,1.85,8.65,167.0,369.78,299.79
2018,2,15,17,0,606.0,34.0,1.7,7.5,118.0,294.29,231.11
2018,2,15,17,15,447.0,27.0,1.75,7.1,75.5,194.8,136.67
2018,2,15,17,30,288.0,20.0,1.8,6.7,33.0,108.54,0.0
2018,2,15,17,45,144.0,10.0,1.8,6.35,16.5,39.25,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,16,6,45,55.5,5.0,0.95,2.95,5.5,0.0,0.0
2018,2,16,7,0,111.0,10.0,0.9,3.3,11.0,32.53,0.0
2018,2,16,7,15,283.0,20.0,1.1,3.95,43.0,110.39,0.0
2018,2,16,7,30,455.0,30.0,1.3,4.6,75.0,202.11,148.0
2018,2,16,7,45,550.5,36.5,1.5,5.25,121.0,277.41,221.76
2018,2,16,8,0,646.0,43.0,1.7,5.9,167.0,362.44,298.55
2018,2,16,8,15,702.0,48.0,1.75,6.65,216.0,435.16,362.94
2018,2,16,8,30,758.0,53.0,1.8,7.4,265.0,512.55,428.43
2018,2,16,8,45,794.0,56.5,1.85,8.1,312.5,580.0,483.42
2018,2,16,9,0,830.0,60.0,1.9,8.8,360.0,649.11,537.43
2018,2,16,9,15,855.5,62.5,1.9,9.4,404.0,704.02,576.98
2018,2,16,9,30,881.0,65.0,1.9,10.0,448.0,764.68,619.06
2018,2,16,9,45,899.0,66.5,1.95,10.6,486.5,817.59,654.74
2018,2,16,10,0,917.0,68.0,2.0,11.2,525.0,869.05,688.71
2018,2,16,10,15,929.0,70.0,2.0,11.65,558.0,914.09,717.4
2018,2,16,10,30,941.0,72.0,2.0,12.1,591.0,956.66,743.97
2018,2,16,10,45,950.0,72.5,2.05,12.55,616.5,991.81,765.77
2018,2,16,11,0,959.0,73.0,2.1,13.0,642.0,1023.85,785.4
2018,2,16,11,15,965.0,74.0,2.1,13.35,660.5,1050.25,800.84
2018,2,16,11,30,971.0,75.0,2.1,13.7,679.0,1073.05,813.94
2018,2,16,11,45,973.5,75.5,2.1,14.05,689.0,1087.95,821.9
2018,2,16,12,0,976.0,76.0,2.1,14.4,699.0,1098.94,827.5
2018,2,16,12,15,976.5,76.5,2.15,14.6,701.0,1103.89,830.54
2018,2,16,12,30,977.0,77.0,2.2,14.8,703.0,1104.83,831.19
2018,2,16,12,45,975.5,76.5,2.3,15.0,697.0,1098.44,827.93
2018,2,16,13,0,974.0,76.0,2.4,15.2,691.0,1088.07,822.23
2018,2,16,13,15,969.0,75.5,2.45,15.3,676.0,1070.27,811.41
2018,2,16,13,30,964.0,75.0,2.5,15.4,661.0,1048.72,798.22
2018,2,16,13,45,957.0,73.5,2.55,15.5,638.5,1020.39,780.52
2018,2,16,14,0,950.0,72.0,2.6,15.6,616.0,988.66,760.51
2018,2,16,14,15,939.0,71.0,2.55,15.55,586.5,950.73,735.58
2018,2,16,14,30,928.0,70.0,2.5,15.5,557.0,910.04,708.64
2018,2,16,14,45,912.0,68.5,2.45,15.45,520.5,862.0,676.29
2018,2,16,15,0,896.0,67.0,2.4,15.4,484.0,812.08,642.25
2018,2,16,15,15,874.5,65.0,2.4,15.4,442.5,755.79,603.25
2018,2,16,15,30,853.0,63.0,2.4,15.4,401.0,705.32,567.79
2018,2,16,15,45,823.5,59.5,1.75,14.4,355.0,639.82,517.26
2018,2,16,16,0,794.0,56.0,1.1,13.4,309.0,575.0,464.1
2018,2,16,16,15,691.0,57.0,1.1,12.7,252.0,474.61,385.68
2018,2,16,16,30,588.0,58.0,1.1,12.0,195.0,386.53,313.94
2018,2,16,16,45,445.0,49.5,1.15,11.3,139.5,277.14,223.06
2018,2,16,17,0,302.0,41.0,1.2,10.6,84.0,183.54,143.34
2018,2,16,17,15,296.5,31.0,1.15,10.5,59.5,151.31,106.75
2018,2,16,17,30,291.0,21.0,1.1,10.4,35.0,110.26,0.0
2018,2,16,17,45,145.5,10.5,1.1,10.25,17.5,39.65,0.0
2018,2,16,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,17,6,45,52.5,5.0,0.7,6.6,5.5,0.0,0.0
2018,2,17,7,0,105.0,10.0,0.7,6.7,11.0,31.02,0.0
2018,2,17,7,15,271.0,21.0,0.7,7.35,44.0,108.26,7.68
2018,2,17,7,30,437.0,32.0,0.7,8.0,77.0,201.86,147.52
2018,2,17,7,45,531.5,39.0,0.75,8.6,123.0,275.02,216.47
2018,2,17,8,0,626.0,46.0,0.8,9.2,169.0,355.44,287.25
2018,2,17,8,15,682.5,51.0,0.75,9.8,217.5,427.51,348.79
2018,2,17,8,30,739.0,56.0,0.7,10.4,266.0,504.25,411.03
2018,2,17,8,45,775.5,59.5,0.6,11.0,313.0,571.15,462.2
2018,2,17,9,0,812.0,63.0,0.5,11.6,360.0,639.77,511.87
2018,2,17,9,15,839.0,65.0,0.5,12.15,404.0,701.08,554.06
2018,2,17,9,30,866.0,67.0,0.5,12.7,448.0,754.93,588.85
2018,2,17,9,45,886.0,68.0,0.45,13.2,486.5,808.25,621.58
2018,2,17,10,0,906.0,69.0,0.4,13.7,525.0,860.31,652.44
2018,2,17,10,15,918.5,70.5,0.35,14.25,557.5,904.8,677.33
2018,2,17,10,30,931.0,72.0,0.3,14.8,590.0,946.89,700.19
2018,2,17,10,45,939.0,73.5,0.3,15.35,615.5,982.09,719.34
2018,2,17,11,0,947.0,75.0,0.3,15.9,641.0,1014.16,736.42
2018,2,17,11,15,952.5,75.5,0.4,16.55,658.5,1039.2,751.21
2018,2,17,11,30,958.0,76.0,0.5,17.2,676.0,1060.68,764.07
2018,2,17,11,45,961.5,76.0,0.6,17.8,686.0,1075.81,773.34
2018,2,17,12,0,965.0,76.0,0.7,18.4,696.0,1087.08,780.48
2018,2,17,12,15,965.5,76.0,0.75,18.55,698.0,1091.35,783.57
2018,2,17,12,30,966.0,76.0,0.8,18.7,700.0,1091.64,784.48
2018,2,17,12,45,964.5,75.5,0.9,18.9,693.5,1085.28,782.56
2018,2,17,13,0,963.0,75.0,1.0,19.1,687.0,1074.97,778.32
2018,2,17,13,15,958.5,74.5,1.05,19.1,672.5,1057.78,769.35
2018,2,17,13,30,954.0,74.0,1.1,19.1,658.0,1036.86,758.14
2018,2,17,13,45,946.5,72.5,1.2,19.15,635.5,1008.21,742.82
2018,2,17,14,0,939.0,71.0,1.3,19.2,613.0,976.23,725.17
2018,2,17,14,15,928.5,69.5,1.35,19.05,583.5,938.39,703.11
2018,2,17,14,30,918.0,68.0,1.4,18.9,554.0,897.8,678.92
2018,2,17,14,45,903.0,67.0,1.45,18.75,518.5,851.53,650.45
2018,2,17,15,0,888.0,66.0,1.5,18.6,483.0,803.34,620.07
2018,2,17,15,15,867.5,63.0,1.5,18.6,441.5,746.85,582.26
2018,2,17,15,30,847.0,60.0,1.5,18.6,400.0,689.53,543.05
2018,2,17,15,45,816.5,57.5,1.3,17.45,354.5,631.5,501.97
2018,2,17,16,0,786.0,55.0,1.1,16.3,309.0,567.65,453.66
2018,2,17,16,15,740.5,51.5,1.2,15.15,261.0,495.3,398.82
2018,2,17,16,30,695.0,48.0,1.3,14.0,213.0,426.06,343.23
2018,2,17,16,45,623.5,42.5,1.35,12.85,165.5,346.44,276.33
2018,2,17,17,0,552.0,37.0,1.4,11.7,118.0,273.65,212.21
2018,2,17,17,15,417.0,29.0,1.55,11.25,77.0,188.97,134.39
2018,2,17,17,30,282.0,21.0,1.7,10.8,36.0,108.11,0.0
2018,2,17,17,45,141.0,10.5,1.9,10.3,18.0,38.37,0.0
2018,2,17,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,6.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,18,6,45,4.0,3.0,3.75,7.2,3.0,0.0,0.0
2018,2,18,7,0,8.0,6.0,3.9,7.4,6.0,6.47,0.0
2018,2,18,7,15,171.0,21.5,4.2,7.75,39.5,80.17,17.9
2018,2,18,7,30,334.0,37.0,4.5,8.1,73.0,170.25,126.87
2018,2,18,7,45,482.5,43.0,4.85,8.45,124.0,258.74,207.59
2018,2,18,8,0,631.0,49.0,5.2,8.8,175.0,359.83,297.98
2018,2,18,8,15,456.0,71.5,5.3,9.1,175.0,334.54,282.28
2018,2,18,8,30,281.0,94.0,5.4,9.4,175.0,267.27,227.41
2018,2,18,8,45,213.5,114.5,5.5,9.7,182.0,262.84,223.81
2018,2,18,9,0,146.0,135.0,5.6,10.0,189.0,236.73,200.74
2018,2,18,9,15,255.0,148.0,5.6,10.3,256.0,350.83,298.39
2018,2,18,9,30,364.0,161.0,5.6,10.6,323.0,460.1,389.75
2018,2,18,9,45,559.5,136.0,5.6,10.9,408.5,625.06,525.24
2018,2,18,10,0,755.0,111.0,5.6,11.2,494.0,795.51,657.44
2018,2,18,10,15,849.5,93.0,5.65,11.45,549.5,880.4,719.62
2018,2,18,10,30,944.0,75.0,5.7,11.7,605.0,961.75,778.36
2018,2,18,10,45,951.0,76.5,5.7,11.9,630.0,996.39,801.6
2018,2,18,11,0,958.0,78.0,5.7,12.1,655.0,1027.78,822.65
2018,2,18,11,15,962.5,79.0,5.8,12.2,673.0,1052.69,840.06
2018,2,18,11,30,967.0,80.0,5.9,12.3,691.0,1073.94,854.96
2018,2,18,11,45,968.0,82.0,6.0,12.4,701.0,1089.1,865.64
2018,2,18,12,0,969.0,84.0,6.1,12.5,711.0,1100.31,873.67
2018,2,18,12,15,969.5,84.0,6.25,12.45,713.0,1104.59,877.8
2018,2,18,12,30,970.0,84.0,6.4,12.4,715.0,1104.86,879.25
2018,2,18,12,45,967.5,84.5,6.55,12.35,709.0,1098.66,876.19
2018,2,18,13,0,965.0,85.0,6.7,12.3,703.0,1088.5,870.42
2018,2,18,13,15,959.5,84.5,6.85,12.05,688.0,1070.25,859.49
2018,2,18,13,30,954.0,84.0,7.0,11.8,673.0,1048.29,845.87
2018,2,18,13,45,946.0,84.0,7.1,11.55,651.0,1020.95,827.95
2018,2,18,14,0,938.0,84.0,7.2,11.3,629.0,990.3,807.5
2018,2,18,14,15,925.5,83.0,7.2,10.95,599.0,951.23,780.37
2018,2,18,14,30,913.0,82.0,7.2,10.6,569.0,909.52,751.03
2018,2,18,14,45,829.5,94.0,7.2,10.25,514.5,829.89,691.79
2018,2,18,15,0,746.0,106.0,7.2,9.9,460.0,747.96,629.67
2018,2,18,15,15,737.5,97.5,7.2,9.9,422.0,698.75,591.92
2018,2,18,15,30,729.0,89.0,7.2,9.9,384.0,648.04,551.61
2018,2,18,15,45,716.5,82.0,6.9,9.1,344.5,595.13,508.68
2018,2,18,16,0,704.0,75.0,6.6,8.3,305.0,541.59,463.81
2018,2,18,16,15,591.0,73.0,6.3,7.8,245.5,436.5,373.42
2018,2,18,16,30,478.0,71.0,6.0,7.3,186.0,341.51,289.91
2018,2,18,16,45,500.0,58.0,5.75,6.85,154.5,308.32,256.96
2018,2,18,17,0,522.0,45.0,5.5,6.4,123.0,271.99,218.75
2018,2,18,17,15,382.0,35.5,5.4,6.1,81.0,181.86,134.5
2018,2,18,17,30,242.0,26.0,5.3,5.8,39.0,100.18,7.1
2018,2,18,17,45,121.0,13.0,5.2,5.5,19.5,35.81,0.0
2018,2,18,18,0,0.0,0.0,5.1,5.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,4.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,4.35,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,3.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,3.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,3.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,2.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,2.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,2.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,2.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,1.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,1.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,1.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,19,6,45,44.5,5.5,2.45,1.6,6.5,0.0,0.0
2018,2,19,7,0,89.0,11.0,2.6,1.9,13.0,28.01,0.0
2018,2,19,7,15,253.5,24.5,2.85,2.45,48.5,107.1,39.69
2018,2,19,7,30,418.0,38.0,3.1,3.0,84.0,199.12,151.98
2018,2,19,7,45,522.5,44.5,3.3,3.55,131.5,275.46,224.27
2018,2,19,8,0,627.0,51.0,3.5,4.1,179.0,362.79,303.84
2018,2,19,8,15,687.5,55.5,3.45,4.55,229.0,433.2,367.74
2018,2,19,8,30,748.0,60.0,3.4,5.0,279.0,512.12,436.27
2018,2,19,8,45,789.0,63.0,3.35,5.45,328.0,581.91,494.79
2018,2,19,9,0,830.0,66.0,3.3,5.9,377.0,653.76,552.72
2018,2,19,9,15,857.0,67.5,3.15,6.2,421.5,715.45,599.26
2018,2,19,9,30,884.0,69.0,3.0,6.5,466.0,769.59,637.58
2018,2,19,9,45,904.5,70.0,2.9,6.8,505.5,824.12,675.45
2018,2,19,10,0,925.0,71.0,2.8,7.1,545.0,877.37,711.43
2018,2,19,10,15,936.5,72.5,2.7,7.3,577.5,921.69,740.38
2018,2,19,10,30,948.0,74.0,2.6,7.5,610.0,963.46,767.03
2018,2,19,10,45,955.5,75.0,2.5,7.7,635.5,998.06,788.19
2018,2,19,11,0,963.0,76.0,2.4,7.9,661.0,1029.43,806.88
2018,2,19,11,15,968.0,77.0,2.35,8.0,679.0,1054.93,822.27
2018,2,19,11,30,973.0,78.0,2.3,8.1,697.0,1076.76,835.19
2018,2,19,11,45,975.0,79.0,2.3,8.2,707.0,1091.77,844.25
2018,2,19,12,0,977.0,80.0,2.3,8.3,717.0,1102.82,850.85
2018,2,19,12,15,965.0,84.5,2.35,8.4,715.0,1099.83,848.89
2018,2,19,12,30,953.0,89.0,2.4,8.5,713.0,1092.73,844.49
2018,2,19,12,45,962.5,85.0,2.4,8.65,710.5,1093.35,844.74
2018,2,19,13,0,972.0,81.0,2.4,8.8,708.0,1089.83,842.29
2018,2,19,13,15,931.5,91.0,2.45,8.75,681.5,1049.26,816.0
2018,2,19,13,30,891.0,101.0,2.5,8.7,655.0,1018.3,796.58
2018,2,19,13,45,864.0,105.5,2.55,8.7,627.5,978.66,770.7
2018,2,19,14,0,837.0,110.0,2.6,8.7,600.0,936.48,742.83
2018,2,19,14,15,670.5,143.5,2.55,8.7,524.0,804.78,648.6
2018,2,19,14,30,504.0,177.0,2.5,8.7,448.0,662.64,542.18
2018,2,19,14,45,626.5,139.5,2.5,8.65,454.0,713.89,585.38
2018,2,19,15,0,749.0,102.0,2.5,8.6,460.0,744.56,609.58
2018,2,19,15,15,791.5,84.5,2.5,8.6,434.0,719.56,591.82
2018,2,19,15,30,834.0,67.0,2.5,8.6,408.0,692.86,573.04
2018,2,19,15,45,819.5,62.5,2.1,8.25,366.0,636.91,528.43
2018,2,19,16,0,805.0,58.0,1.7,7.9,324.0,580.2,481.28
2018,2,19,16,15,734.0,56.0,1.55,7.15,270.5,494.11,411.16
2018,2,19,16,30,663.0,54.0,1.4,6.4,217.0,413.61,343.21
2018,2,19,16,45,504.0,51.0,1.25,5.65,159.0,302.17,248.22
2018,2,19,17,0,345.0,48.0,1.1,4.9,101.0,204.5,163.57
2018,2,19,17,15,284.0,35.5,1.15,4.55,68.5,148.73,110.58
2018,2,19,17,30,223.0,23.0,1.2,4.2,36.0,94.04,20.38
2018,2,19,17,45,111.5,11.5,1.2,3.85,18.0,32.37,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-3.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-3.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-4.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-3.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,20,6,45,86.0,7.0,1.6,-2.55,9.0,0.0,0.0
2018,2,20,7,0,172.0,14.0,1.7,-1.9,18.0,48.18,0.0
2018,2,20,7,15,341.5,23.5,1.75,-1.2,55.0,131.5,62.29
2018,2,20,7,30,511.0,33.0,1.8,-0.5,92.0,221.86,171.26
2018,2,20,7,45,445.5,45.0,1.9,0.2,114.0,244.63,201.16
2018,2,20,8,0,380.0,57.0,2.0,0.9,136.0,255.53,216.57
2018,2,20,8,15,210.0,82.5,1.85,1.9,128.0,201.78,172.95
2018,2,20,8,30,40.0,108.0,1.7,2.9,120.0,122.49,103.22
2018,2,20,8,45,51.5,128.5,1.55,3.85,146.5,151.59,128.59
2018,2,20,9,0,63.0,149.0,1.4,4.8,173.0,181.96,154.22
2018,2,20,9,15,96.5,173.5,1.3,5.45,215.0,233.91,198.13
2018,2,20,9,30,130.0,198.0,1.2,6.1,257.0,305.16,256.52
2018,2,20,9,45,218.5,206.5,1.1,6.75,315.5,390.11,325.63
2018,2,20,10,0,307.0,215.0,1.0,7.4,374.0,500.99,411.73
2018,2,20,10,15,375.5,213.5,1.05,7.75,419.5,570.51,464.5
2018,2,20,10,30,444.0,212.0,1.1,8.1,465.0,665.1,534.45
2018,2,20,10,45,568.0,182.5,1.15,8.45,520.5,763.42,606.99
2018,2,20,11,0,692.0,153.0,1.2,8.8,576.0,876.11,684.75
2018,2,20,11,15,774.5,134.0,1.25,9.0,620.0,950.64,733.92
2018,2,20,11,30,857.0,115.0,1.3,9.2,664.0,1017.09,777.26
2018,2,20,11,45,887.0,107.5,1.3,9.35,683.0,1049.45,796.8
2018,2,20,12,0,917.0,100.0,1.3,9.5,702.0,1064.85,805.66
2018,2,20,12,15,940.0,93.5,1.35,9.6,712.0,1084.25,818.66
2018,2,20,12,30,963.0,87.0,1.4,9.7,722.0,1099.69,829.16
2018,2,20,12,45,961.5,86.0,1.45,9.8,715.5,1092.66,825.22
2018,2,20,13,0,960.0,85.0,1.5,9.9,709.0,1081.68,819.16
2018,2,20,13,15,955.0,84.5,1.55,9.9,694.0,1063.91,809.08
2018,2,20,13,30,950.0,84.0,1.6,9.9,679.0,1042.43,796.65
2018,2,20,13,45,942.5,83.0,1.65,9.9,656.5,1014.36,779.83
2018,2,20,14,0,935.0,82.0,1.7,9.9,634.0,982.96,760.72
2018,2,20,14,15,923.5,80.5,1.7,9.8,603.5,944.19,735.97
2018,2,20,14,30,912.0,79.0,1.7,9.7,573.0,902.73,709.18
2018,2,20,14,45,890.5,77.5,1.75,9.6,534.5,850.45,674.96
2018,2,20,15,0,869.0,76.0,1.8,9.5,496.0,804.87,644.99
2018,2,20,15,15,710.5,97.5,1.8,9.5,421.5,675.82,551.39
2018,2,20,15,30,552.0,119.0,1.8,9.5,347.0,551.3,455.44
2018,2,20,15,45,358.0,127.0,1.65,8.9,268.5,395.88,331.09
2018,2,20,16,0,164.0,135.0,1.5,8.3,190.0,239.89,201.52
2018,2,20,16,15,117.5,113.5,1.35,7.65,150.0,182.88,153.45
2018,2,20,16,30,71.0,92.0,1.2,7.0,110.0,121.4,100.35
2018,2,20,16,45,50.0,72.5,1.1,6.3,84.0,89.57,72.29
2018,2,20,17,0,29.0,53.0,1.0,5.6,58.0,60.07,46.03
2018,2,20,17,15,15.0,35.0,1.0,5.3,37.5,36.88,24.92
2018,2,20,17,30,1.0,17.0,1.0,5.0,17.0,13.24,0.0
2018,2,20,17,45,0.5,8.5,1.0,4.7,8.5,6.79,0.0
2018,2,20,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,3.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,3.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,21,6,45,59.5,6.5,0.85,2.45,8.0,0.0,0.0
2018,2,21,7,0,119.0,13.0,0.9,2.5,16.0,35.76,0.0
2018,2,21,7,15,277.0,25.0,1.05,2.8,52.5,115.39,61.41
2018,2,21,7,30,435.0,37.0,1.2,3.1,89.0,203.1,155.78
2018,2,21,7,45,532.5,43.0,1.35,3.35,136.5,276.43,224.05
2018,2,21,8,0,630.0,49.0,1.5,3.6,184.0,357.54,297.47
2018,2,21,8,15,691.0,53.0,1.55,4.35,234.5,431.02,362.17
2018,2,21,8,30,752.0,57.0,1.6,5.1,285.0,509.61,428.45
2018,2,21,8,45,789.5,60.5,1.6,5.8,333.5,577.8,483.59
2018,2,21,9,0,827.0,64.0,1.6,6.5,382.0,647.81,537.84
2018,2,21,9,15,853.0,66.5,1.6,7.05,427.0,709.77,582.99
2018,2,21,9,30,879.0,69.0,1.6,7.6,472.0,764.21,620.25
2018,2,21,9,45,897.5,71.0,1.6,8.15,511.5,818.18,656.29
2018,2,21,10,0,916.0,73.0,1.6,8.7,551.0,870.73,690.46
2018,2,21,10,15,928.0,74.5,1.55,9.05,584.0,915.19,718.1
2018,2,21,10,30,940.0,76.0,1.5,9.4,617.0,957.16,743.56
2018,2,21,10,45,948.5,78.0,1.5,9.75,643.5,993.7,765.73
2018,2,21,11,0,957.0,80.0,1.5,10.1,670.0,1027.07,785.63
2018,2,21,11,15,962.5,81.0,1.55,10.3,688.5,1052.92,801.78
2018,2,21,11,30,968.0,82.0,1.6,10.5,707.0,1075.13,815.67
2018,2,21,11,45,970.0,83.0,1.6,10.7,717.0,1090.04,824.02
2018,2,21,12,0,972.0,84.0,1.6,10.9,727.0,1101.0,830.02
2018,2,21,12,15,972.0,84.0,1.75,11.0,728.5,1104.7,834.47
2018,2,21,12,30,972.0,84.0,1.9,11.1,730.0,1104.37,836.41
2018,2,21,12,45,969.0,84.0,2.0,11.2,723.0,1096.95,832.98
2018,2,21,13,0,966.0,84.0,2.1,11.3,716.0,1085.56,827.08
2018,2,21,13,15,960.5,84.5,2.15,11.3,701.5,1068.38,817.02
2018,2,21,13,30,955.0,85.0,2.2,11.3,687.0,1047.47,804.58
2018,2,21,13,45,947.0,84.0,2.2,11.3,664.0,1018.77,786.26
2018,2,21,14,0,939.0,83.0,2.2,11.3,641.0,986.74,765.74
2018,2,21,14,15,926.5,81.5,2.15,11.2,610.5,946.91,739.44
2018,2,21,14,30,914.0,80.0,2.1,11.1,580.0,904.43,711.19
2018,2,21,14,45,896.5,79.0,2.0,10.95,543.0,855.97,678.05
2018,2,21,15,0,879.0,78.0,1.9,10.8,506.0,813.88,649.21
2018,2,21,15,15,857.5,75.5,1.9,10.8,464.0,756.61,609.39
2018,2,21,15,30,836.0,73.0,1.9,10.8,422.0,698.51,568.24
2018,2,21,15,45,768.5,73.5,1.45,10.2,367.0,612.76,500.99
2018,2,21,16,0,701.0,74.0,1.0,9.6,312.0,534.47,437.44
2018,2,21,16,15,683.5,66.5,1.0,9.0,270.0,477.3,392.07
2018,2,21,16,30,666.0,59.0,1.0,8.4,228.0,420.61,344.51
2018,2,21,16,45,542.5,55.0,0.95,7.8,173.0,321.06,260.54
2018,2,21,17,0,419.0,51.0,0.9,7.2,118.0,234.06,185.35
2018,2,21,17,15,284.5,38.0,0.95,6.75,76.5,148.14,110.25
2018,2,21,17,30,150.0,25.0,1.0,6.3,35.0,76.21,30.75
2018,2,21,17,45,86.0,14.0,1.1,5.9,18.5,28.59,0.0
2018,2,21,18,0,22.0,3.0,1.2,5.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,5.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
