Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,45,0.0,0.0,1.75,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,1.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,1.3,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,1.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,1.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,2,22,6,45,82.0,7.5,2.85,2.2,10.0,0.0,0.0
2018,2,22,7,0,164.0,15.0,3.0,2.7,20.0,46.76,0.0
2018,2,22,7,15,330.5,25.0,3.2,3.25,58.5,130.73,76.34
2018,2,22,7,30,497.0,35.0,3.4,3.8,97.0,221.46,170.74
2018,2,22,7,45,584.5,41.0,3.6,4.3,145.5,291.46,237.27
2018,2,22,8,0,672.0,47.0,3.8,4.8,194.0,374.01,312.93
2018,2,22,8,15,724.0,52.0,3.85,5.45,244.5,446.09,377.84
2018,2,22,8,30,776.0,57.0,3.9,6.1,295.0,522.42,443.82
2018,2,22,8,45,810.0,59.5,3.95,6.75,343.0,588.53,499.1
2018,2,22,9,0,844.0,62.0,4.0,7.4,391.0,656.0,553.45
2018,2,22,9,15,867.0,64.5,4.0,7.85,435.0,709.97,594.32
2018,2,22,9,30,890.0,67.0,4.0,8.3,479.0,769.38,637.47
2018,2,22,9,45,906.0,69.5,4.0,8.75,518.5,822.42,674.79
2018,2,22,10,0,922.0,72.0,4.0,9.2,558.0,873.79,710.21
2018,2,22,10,15,922.5,76.5,4.05,9.5,587.0,912.03,736.07
2018,2,22,10,30,923.0,81.0,4.1,9.8,616.0,946.98,759.43
2018,2,22,10,45,925.0,84.0,4.2,10.05,639.5,978.14,780.49
2018,2,22,11,0,927.0,87.0,4.3,10.3,663.0,1005.86,799.33
2018,2,22,11,15,886.5,102.5,4.5,10.35,665.5,1015.59,807.01
2018,2,22,11,30,846.0,118.0,4.7,10.4,668.0,1007.9,802.43
2018,2,22,11,45,707.5,166.5,4.9,10.4,631.0,941.51,755.37
2018,2,22,12,0,569.0,215.0,5.1,10.4,594.0,848.97,687.44
2018,2,22,12,15,421.0,257.0,5.25,10.3,538.0,745.51,606.58
2018,2,22,12,30,273.0,299.0,5.4,10.2,482.0,617.59,504.97
2018,2,22,12,45,216.5,275.0,5.55,10.05,419.0,506.77,418.24
2018,2,22,13,0,160.0,251.0,5.7,9.9,356.0,421.05,349.06
2018,2,22,13,15,89.0,206.0,5.75,9.75,264.0,298.79,248.02
2018,2,22,13,30,18.0,161.0,5.8,9.6,172.0,160.88,131.34
2018,2,22,13,45,254.0,151.0,5.9,9.4,303.5,437.58,369.09
2018,2,22,14,0,490.0,141.0,6.0,9.2,435.0,651.43,546.62
2018,2,22,14,15,405.0,140.5,5.95,9.05,375.5,546.35,461.1
2018,2,22,14,30,320.0,140.0,5.9,8.9,316.0,457.66,388.06
2018,2,22,14,45,393.5,124.0,5.9,8.7,326.5,488.01,415.72
2018,2,22,15,0,467.0,108.0,5.9,8.5,337.0,523.01,446.27
2018,2,22,15,15,510.0,112.5,5.9,8.5,343.5,538.64,459.5
2018,2,22,15,30,553.0,117.0,5.9,8.5,350.0,547.88,467.17
2018,2,22,15,45,564.0,101.0,5.65,8.0,316.0,509.43,435.73
2018,2,22,16,0,575.0,85.0,5.4,7.5,282.0,468.25,401.09
2018,2,22,16,15,609.5,73.0,5.15,7.1,254.0,441.76,377.12
2018,2,22,16,30,644.0,61.0,4.9,6.7,226.0,410.25,347.02
2018,2,22,16,45,556.0,54.5,4.65,6.3,175.5,325.23,270.65
2018,2,22,17,0,468.0,48.0,4.4,5.9,125.0,249.29,201.04
2018,2,22,17,15,333.0,37.5,4.3,5.6,83.0,164.11,124.11
2018,2,22,17,30,198.0,27.0,4.2,5.3,41.0,91.08,43.64
2018,2,22,17,45,106.0,14.5,4.05,5.0,21.5,32.82,0.0
2018,2,22,18,0,14.0,2.0,3.9,4.7,2.0,0.0,0.0
2018,2,22,18,15,7.0,1.0,3.75,4.45,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,3.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,3.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,1.15,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,0.6,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,0.05,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-1.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-1.85,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-3.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-3.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,23,6,45,113.5,8.5,1.75,-1.25,12.5,0.0,0.0
2018,2,23,7,0,227.0,17.0,1.9,-0.5,25.0,61.47,0.0
2018,2,23,7,15,388.5,25.5,2.3,0.3,65.0,147.63,92.79
2018,2,23,7,30,550.0,34.0,2.7,1.1,105.0,234.5,182.5
2018,2,23,7,45,631.5,40.0,3.1,1.9,155.0,308.49,252.91
2018,2,23,8,0,713.0,46.0,3.5,2.7,205.0,390.87,328.86
2018,2,23,8,15,762.0,50.5,3.85,3.35,256.5,463.09,394.68
2018,2,23,8,30,811.0,55.0,4.2,4.0,308.0,539.16,461.76
2018,2,23,8,45,843.0,58.0,4.55,4.6,357.0,606.36,519.64
2018,2,23,9,0,875.0,61.0,4.9,5.2,406.0,668.9,572.23
2018,2,23,9,15,895.0,64.5,4.9,5.65,451.0,729.23,618.67
2018,2,23,9,30,915.0,68.0,4.9,6.1,496.0,788.83,662.7
2018,2,23,9,45,928.0,70.5,4.85,6.55,534.5,840.52,699.37
2018,2,23,10,0,941.0,73.0,4.8,7.0,573.0,890.22,733.84
2018,2,23,10,15,951.0,74.5,4.8,7.35,605.5,933.81,763.81
2018,2,23,10,30,961.0,76.0,4.8,7.7,638.0,974.68,791.44
2018,2,23,10,45,968.5,77.5,4.75,8.05,664.0,1010.25,814.5
2018,2,23,11,0,976.0,79.0,4.7,8.4,690.0,1042.51,834.98
2018,2,23,11,15,981.5,79.5,4.7,8.65,708.5,1068.11,851.4
2018,2,23,11,30,987.0,80.0,4.7,8.9,727.0,1089.97,865.25
2018,2,23,11,45,990.0,80.0,4.7,9.1,737.0,1104.86,874.41
2018,2,23,12,0,993.0,80.0,4.7,9.3,747.0,1115.72,880.92
2018,2,23,12,15,992.0,81.0,4.65,9.45,748.5,1119.63,882.35
2018,2,23,12,30,991.0,82.0,4.6,9.6,750.0,1119.41,881.1
2018,2,23,12,45,987.0,83.0,4.55,9.75,743.0,1112.01,875.05
2018,2,23,13,0,983.0,84.0,4.5,9.9,736.0,1100.57,866.42
2018,2,23,13,15,979.0,83.5,4.4,9.95,721.5,1083.38,853.7
2018,2,23,13,30,975.0,83.0,4.3,10.0,707.0,1062.32,838.49
2018,2,23,13,45,968.0,82.0,4.2,10.05,684.0,1034.06,818.34
2018,2,23,14,0,961.0,81.0,4.1,10.1,661.0,1002.35,796.22
2018,2,23,14,15,950.5,79.5,3.95,10.0,630.5,963.59,769.21
2018,2,23,14,30,940.0,78.0,3.8,9.9,600.0,921.98,740.07
2018,2,23,14,45,925.0,76.5,3.7,9.8,563.0,873.99,706.39
2018,2,23,15,0,910.0,75.0,3.6,9.7,526.0,823.98,670.89
2018,2,23,15,15,890.0,72.5,3.6,9.7,483.0,767.29,630.14
2018,2,23,15,30,870.0,70.0,3.6,9.7,440.0,716.04,592.84
2018,2,23,15,45,841.5,66.5,3.05,9.15,392.5,650.1,540.5
2018,2,23,16,0,813.0,63.0,2.5,8.6,345.0,584.69,486.59
2018,2,23,16,15,771.5,59.0,2.2,7.5,295.0,512.38,427.31
2018,2,23,16,30,730.0,55.0,1.9,6.4,245.0,442.71,367.83
2018,2,23,16,45,664.5,49.0,1.6,5.35,194.5,363.42,298.26
2018,2,23,17,0,599.0,43.0,1.3,4.3,144.0,290.31,231.74
2018,2,23,17,15,481.5,35.0,1.35,3.85,99.0,208.89,157.66
2018,2,23,17,30,364.0,27.0,1.4,3.4,54.0,134.76,72.2
2018,2,23,17,45,196.0,15.5,1.45,2.9,28.5,51.31,0.0
2018,2,23,18,0,28.0,4.0,1.5,2.4,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,1.5,2.25,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,1.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-0.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-1.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,24,6,45,82.0,9.5,1.85,1.1,12.5,0.0,0.0
2018,2,24,7,0,164.0,19.0,1.9,2.0,25.0,49.48,0.0
2018,2,24,7,15,309.5,29.5,2.2,2.9,63.0,129.84,84.74
2018,2,24,7,30,455.0,40.0,2.5,3.8,101.0,210.72,163.53
2018,2,24,7,45,435.0,53.5,2.75,4.65,131.0,246.09,200.82
2018,2,24,8,0,415.0,67.0,3.0,5.5,161.0,274.44,229.88
2018,2,24,8,15,323.5,95.0,3.1,6.1,178.5,282.69,239.79
2018,2,24,8,30,232.0,123.0,3.2,6.7,196.0,267.66,227.85
2018,2,24,8,45,295.5,134.5,3.25,7.3,242.5,331.41,282.5
2018,2,24,9,0,359.0,146.0,3.3,7.9,289.0,401.27,340.77
2018,2,24,9,15,413.5,153.0,3.4,8.4,335.0,482.25,406.46
2018,2,24,9,30,468.0,160.0,3.5,8.9,381.0,551.78,461.65
2018,2,24,9,45,634.0,132.5,3.6,9.35,457.5,686.13,568.28
2018,2,24,10,0,800.0,105.0,3.7,9.8,534.0,816.66,665.11
2018,2,24,10,15,752.0,124.0,3.8,10.15,546.0,830.95,673.05
2018,2,24,10,30,704.0,143.0,3.9,10.5,558.0,833.88,673.51
2018,2,24,10,45,730.0,142.5,4.0,10.85,588.5,878.84,705.19
2018,2,24,11,0,756.0,142.0,4.1,11.2,619.0,922.06,735.02
2018,2,24,11,15,704.5,162.5,4.15,11.35,616.5,910.67,725.47
2018,2,24,11,30,653.0,183.0,4.2,11.5,614.0,893.46,712.32
2018,2,24,11,45,587.5,210.0,4.3,11.65,602.0,855.21,684.05
2018,2,24,12,0,522.0,237.0,4.4,11.8,590.0,823.24,658.92
2018,2,24,12,15,492.0,247.5,4.45,11.85,581.0,806.08,645.67
2018,2,24,12,30,462.0,258.0,4.5,11.9,572.0,786.29,630.4
2018,2,24,12,45,426.0,265.5,4.6,11.9,553.0,755.0,606.89
2018,2,24,13,0,390.0,273.0,4.7,11.9,534.0,699.59,565.56
2018,2,24,13,15,484.0,237.5,4.7,11.9,554.0,772.22,623.33
2018,2,24,13,30,578.0,202.0,4.7,11.9,574.0,816.23,659.0
2018,2,24,13,45,571.5,196.0,4.75,11.9,554.0,790.09,640.06
2018,2,24,14,0,565.0,190.0,4.8,11.9,534.0,761.86,619.86
2018,2,24,14,15,557.0,182.5,4.75,11.8,508.0,728.72,595.52
2018,2,24,14,30,549.0,175.0,4.7,11.7,482.0,693.92,569.72
2018,2,24,14,45,527.5,168.5,4.7,11.65,448.5,647.51,534.49
2018,2,24,15,0,506.0,162.0,4.7,11.6,415.0,600.87,498.59
2018,2,24,15,15,596.5,127.0,4.7,11.6,401.0,616.31,513.06
2018,2,24,15,30,687.0,92.0,4.7,11.6,387.0,613.37,512.35
2018,2,24,15,45,703.5,80.0,4.4,11.05,354.0,575.63,482.03
2018,2,24,16,0,720.0,68.0,4.1,10.5,321.0,532.11,446.13
2018,2,24,16,15,610.5,70.0,3.75,9.75,263.0,436.14,366.0
2018,2,24,16,30,501.0,72.0,3.4,9.0,205.0,347.39,290.25
2018,2,24,16,45,436.0,62.0,3.0,8.25,160.5,277.05,228.29
2018,2,24,17,0,371.0,52.0,2.6,7.5,116.0,213.58,170.97
2018,2,24,17,15,290.5,40.0,2.6,7.0,80.0,148.78,112.28
2018,2,24,17,30,210.0,28.0,2.6,6.5,44.0,94.91,53.7
2018,2,24,17,45,114.0,15.5,2.55,6.0,23.5,34.65,0.0
2018,2,24,18,0,18.0,3.0,2.5,5.5,3.0,0.0,0.0
2018,2,24,18,15,9.0,1.5,2.45,5.3,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,-0.55,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,25,6,45,97.5,10.0,1.3,0.7,14.0,7.87,0.0
2018,2,25,7,0,195.0,20.0,1.3,1.5,28.0,56.55,0.0
2018,2,25,7,15,347.0,30.0,1.35,2.25,68.5,140.55,94.78
2018,2,25,7,30,499.0,40.0,1.4,3.0,109.0,224.81,174.59
2018,2,25,7,45,581.0,46.5,1.45,3.75,158.0,296.14,240.36
2018,2,25,8,0,663.0,53.0,1.5,4.5,207.0,373.78,309.88
2018,2,25,8,15,714.0,57.5,1.6,5.4,257.5,444.54,371.68
2018,2,25,8,30,765.0,62.0,1.7,6.3,308.0,519.32,434.23
2018,2,25,8,45,799.5,65.5,1.8,7.2,357.0,586.46,488.27
2018,2,25,9,0,834.0,69.0,1.9,8.1,406.0,655.05,541.35
2018,2,25,9,15,858.5,71.0,1.95,8.85,450.5,715.8,585.73
2018,2,25,9,30,883.0,73.0,2.0,9.6,495.0,768.84,621.89
2018,2,25,9,45,901.0,74.5,2.05,10.3,534.5,822.02,657.5
2018,2,25,10,0,919.0,76.0,2.1,11.0,574.0,873.69,691.29
2018,2,25,10,15,930.5,77.5,2.1,11.45,606.5,917.83,719.3
2018,2,25,10,30,942.0,79.0,2.1,11.9,639.0,959.39,745.2
2018,2,25,10,45,950.0,80.0,2.05,12.35,664.5,994.27,765.59
2018,2,25,11,0,958.0,81.0,2.0,12.8,690.0,1025.92,783.62
2018,2,25,11,15,963.5,81.5,2.0,13.05,708.0,1051.12,798.48
2018,2,25,11,30,969.0,82.0,2.0,13.3,726.0,1072.64,811.01
2018,2,25,11,45,972.5,81.5,2.05,13.6,736.0,1087.15,819.61
2018,2,25,12,0,976.0,81.0,2.1,13.9,746.0,1097.72,825.84
2018,2,25,12,15,975.5,82.0,2.25,14.05,747.5,1101.99,830.01
2018,2,25,12,30,975.0,83.0,2.4,14.2,749.0,1102.19,831.66
2018,2,25,12,45,972.0,83.5,2.5,14.4,742.5,1095.19,827.87
2018,2,25,13,0,969.0,84.0,2.6,14.6,736.0,1084.18,821.62
2018,2,25,13,15,966.0,83.0,2.75,14.6,721.5,1067.46,812.81
2018,2,25,13,30,963.0,82.0,2.9,14.6,707.0,1046.89,801.4
2018,2,25,13,45,956.5,80.5,3.0,14.6,684.0,1018.66,784.22
2018,2,25,14,0,950.0,79.0,3.1,14.6,661.0,986.98,764.6
2018,2,25,14,15,940.0,78.0,3.2,14.45,631.0,949.49,741.17
2018,2,25,14,30,930.0,77.0,3.3,14.3,601.0,909.14,715.42
2018,2,25,14,45,916.0,74.5,3.4,14.15,564.0,861.05,683.7
2018,2,25,15,0,902.0,72.0,3.5,14.0,527.0,810.89,649.91
2018,2,25,15,15,882.0,70.0,3.5,14.0,484.5,755.06,610.39
2018,2,25,15,30,862.0,68.0,3.5,14.0,442.0,704.66,574.29
2018,2,25,15,45,832.0,65.5,3.5,13.1,395.0,639.3,525.73
2018,2,25,16,0,802.0,63.0,3.5,12.2,348.0,574.61,475.38
2018,2,25,16,15,752.5,59.5,3.35,11.2,296.5,499.08,414.04
2018,2,25,16,30,703.0,56.0,3.2,10.2,245.0,427.09,353.2
2018,2,25,16,45,561.5,50.5,3.0,9.25,182.0,319.0,261.02
2018,2,25,17,0,420.0,45.0,2.8,8.3,119.0,224.37,178.83
2018,2,25,17,15,218.5,26.5,2.95,7.85,64.0,112.87,84.19
2018,2,25,17,30,17.0,8.0,3.1,7.4,9.0,11.63,2.23
2018,2,25,17,45,8.5,4.0,3.25,7.0,4.5,4.8,0.0
2018,2,25,18,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.95,5.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,6.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,6.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,6.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,3.65,7.0,2.0,1.57,0.0
2018,2,26,7,0,0.0,4.0,3.6,7.0,4.0,3.02,0.0
2018,2,26,7,15,0.0,12.0,3.65,7.1,12.0,9.11,1.6
2018,2,26,7,30,0.0,20.0,3.7,7.2,20.0,15.21,7.4
2018,2,26,7,45,0.0,19.5,3.75,7.25,19.5,14.82,7.29
2018,2,26,8,0,0.0,19.0,3.8,7.3,19.0,14.44,7.05
2018,2,26,8,15,4.5,42.5,3.9,7.45,44.0,34.75,25.0
2018,2,26,8,30,9.0,66.0,4.0,7.6,69.0,55.75,43.47
2018,2,26,8,45,20.0,95.0,4.05,7.75,103.0,94.12,77.0
2018,2,26,9,0,31.0,124.0,4.1,7.9,137.0,130.33,108.26
2018,2,26,9,15,65.0,150.0,4.15,8.25,180.5,181.55,152.45
2018,2,26,9,30,99.0,176.0,4.2,8.6,224.0,251.99,212.01
2018,2,26,9,45,158.0,208.0,4.25,8.95,291.5,337.82,283.74
2018,2,26,10,0,217.0,240.0,4.3,9.3,359.0,428.35,357.62
2018,2,26,10,15,434.0,202.5,4.25,9.45,457.0,625.47,517.81
2018,2,26,10,30,651.0,165.0,4.2,9.6,555.0,807.23,658.36
2018,2,26,10,45,761.5,136.5,4.15,9.8,611.0,899.73,723.79
2018,2,26,11,0,872.0,108.0,4.1,10.0,667.0,986.15,783.93
2018,2,26,11,15,777.0,142.0,4.0,10.2,650.0,956.93,760.18
2018,2,26,11,30,682.0,176.0,3.9,10.4,633.0,913.28,727.1
2018,2,26,11,45,496.0,234.0,3.85,10.55,569.0,787.2,631.27
2018,2,26,12,0,310.0,292.0,3.8,10.7,505.0,641.89,517.41
2018,2,26,12,15,244.5,301.5,3.7,10.8,469.5,587.11,473.98
2018,2,26,12,30,179.0,311.0,3.6,10.9,434.0,506.17,409.78
2018,2,26,12,45,522.5,215.0,3.55,11.0,570.0,796.87,639.87
2018,2,26,13,0,866.0,119.0,3.5,11.1,706.0,1033.55,809.05
2018,2,26,13,15,859.5,118.5,3.4,11.05,690.5,1014.81,793.62
2018,2,26,13,30,853.0,118.0,3.3,11.0,675.0,992.62,778.29
2018,2,26,13,45,778.5,135.0,3.25,10.95,630.5,928.76,733.86
2018,2,26,14,0,704.0,152.0,3.2,10.9,586.0,857.78,684.05
2018,2,26,14,15,690.5,149.5,3.2,10.75,559.0,820.87,659.11
2018,2,26,14,30,677.0,147.0,3.2,10.6,532.0,782.0,632.21
2018,2,26,14,45,525.0,170.5,3.15,10.45,458.0,644.94,528.1
2018,2,26,15,0,373.0,194.0,3.1,10.3,384.0,508.4,420.76
2018,2,26,15,15,289.0,154.5,3.1,10.3,294.5,385.73,323.02
2018,2,26,15,30,205.0,115.0,3.1,10.3,205.0,269.85,227.55
2018,2,26,15,45,102.5,72.5,3.15,9.55,117.5,146.14,122.54
2018,2,26,16,0,0.0,30.0,3.2,8.8,30.0,22.87,14.37
2018,2,26,16,15,0.0,27.0,3.1,8.3,27.0,20.57,12.44
2018,2,26,16,30,0.0,24.0,3.0,7.8,24.0,18.26,10.44
2018,2,26,16,45,0.0,19.5,2.9,7.35,19.5,14.82,7.38
2018,2,26,17,0,0.0,15.0,2.8,6.9,15.0,11.39,4.28
2018,2,26,17,15,0.0,12.0,2.7,6.45,12.0,9.1,2.13
2018,2,26,17,30,0.0,9.0,2.6,6.0,9.0,6.82,0.0
2018,2,26,17,45,10.0,5.5,2.5,5.55,5.5,6.25,0.0
2018,2,26,18,0,20.0,2.0,2.4,5.1,2.0,0.0,0.0
2018,2,26,18,15,10.0,1.0,2.35,4.85,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,3.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,3.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,3.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,3.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,3.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,3.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,2.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,2.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,2.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,2.2,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,2.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,1.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,1.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,1.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,1.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,1.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,0.75,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,0.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,0.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-0.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-0.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-0.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-0.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-0.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-0.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,0.2,0.0,0.0,0.0
2018,2,27,6,45,152.0,11.0,3.6,0.7,18.5,31.23,0.0
2018,2,27,7,0,304.0,22.0,3.9,1.2,37.0,91.66,0.0
2018,2,27,7,15,446.5,29.0,4.1,1.8,80.0,162.52,113.84
2018,2,27,7,30,589.0,36.0,4.3,2.4,123.0,247.12,193.81
2018,2,27,7,45,662.0,41.5,4.5,3.05,174.0,319.24,262.45
2018,2,27,8,0,735.0,47.0,4.7,3.7,225.0,398.82,336.15
2018,2,27,8,15,781.0,51.5,4.75,4.35,277.5,470.65,401.27
2018,2,27,8,30,827.0,56.0,4.8,5.0,330.0,546.0,466.89
2018,2,27,8,45,858.5,59.0,4.85,5.65,380.0,608.78,520.05
2018,2,27,9,0,890.0,62.0,4.9,6.3,430.0,676.79,575.4
2018,2,27,9,15,910.5,64.5,4.8,6.85,475.5,737.02,620.76
2018,2,27,9,30,931.0,67.0,4.7,7.4,521.0,796.49,663.37
2018,2,27,9,45,944.5,70.0,4.6,7.9,561.0,849.84,700.32
2018,2,27,10,0,958.0,73.0,4.5,8.4,601.0,901.17,734.91
2018,2,27,10,15,968.5,74.5,4.5,8.8,634.5,945.77,764.93
2018,2,27,10,30,979.0,76.0,4.5,9.2,668.0,987.59,792.6
2018,2,27,10,45,986.5,77.0,4.45,9.65,694.0,1022.99,814.73
2018,2,27,11,0,994.0,78.0,4.4,10.1,720.0,1054.98,834.24
2018,2,27,11,15,998.5,79.0,4.4,10.35,738.5,1080.46,850.25
2018,2,27,11,30,1003.0,80.0,4.4,10.6,757.0,1102.08,863.64
2018,2,27,11,45,1005.0,81.0,4.4,10.85,767.0,1117.21,872.61
2018,2,27,12,0,1007.0,82.0,4.4,11.1,777.0,1128.22,878.92
2018,2,27,12,15,1005.5,82.5,4.35,11.3,778.0,1130.9,879.22
2018,2,27,12,30,1004.0,83.0,4.3,11.5,779.0,1129.36,876.87
2018,2,27,12,45,999.0,84.5,4.2,11.65,771.5,1121.28,870.05
2018,2,27,13,0,994.0,86.0,4.1,11.8,764.0,1109.1,860.85
2018,2,27,13,15,988.5,85.0,4.0,11.9,747.5,1089.47,846.88
2018,2,27,13,30,983.0,84.0,3.9,12.0,731.0,1065.97,830.44
2018,2,27,13,45,975.0,83.0,3.75,12.05,707.0,1036.38,809.65
2018,2,27,14,0,967.0,82.0,3.6,12.1,683.0,1003.33,786.55
2018,2,27,14,15,952.0,81.5,3.45,12.1,650.0,961.33,757.31
2018,2,27,14,30,937.0,81.0,3.3,12.1,617.0,916.73,726.16
2018,2,27,14,45,930.5,77.5,3.1,12.05,582.0,873.33,695.52
2018,2,27,15,0,924.0,74.0,2.9,12.0,547.0,827.25,662.71
2018,2,27,15,15,904.5,71.5,2.9,12.0,503.5,770.18,622.6
2018,2,27,15,30,885.0,69.0,2.9,12.0,460.0,712.05,581.01
2018,2,27,15,45,856.5,66.0,2.35,11.45,411.5,652.23,533.53
2018,2,27,16,0,828.0,63.0,1.8,10.9,363.0,586.61,479.84
2018,2,27,16,15,781.0,59.0,1.65,9.85,310.5,510.61,419.32
2018,2,27,16,30,734.0,55.0,1.5,8.8,258.0,437.92,358.97
2018,2,27,16,45,671.0,50.0,1.35,7.75,207.0,360.93,292.79
2018,2,27,17,0,608.0,45.0,1.2,6.7,156.0,289.83,229.22
2018,2,27,17,15,502.5,37.5,1.25,6.15,110.0,212.32,159.74
2018,2,27,17,30,397.0,30.0,1.3,5.6,64.0,144.59,92.05
2018,2,27,17,45,227.5,18.5,1.4,5.1,35.0,57.6,0.0
2018,2,27,18,0,58.0,7.0,1.5,4.6,6.0,0.0,0.0
2018,2,27,18,15,29.0,3.5,1.5,4.4,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,28,6,45,29.0,10.0,2.2,3.55,11.5,12.13,0.0
2018,2,28,7,0,58.0,20.0,2.4,4.4,23.0,34.63,0.0
2018,2,28,7,15,94.5,37.5,2.6,5.05,49.0,70.24,49.43
2018,2,28,7,30,131.0,55.0,2.8,5.7,75.0,105.91,82.68
2018,2,28,7,45,153.5,74.5,3.0,6.3,106.0,142.88,116.58
2018,2,28,8,0,176.0,94.0,3.2,6.9,137.0,182.47,152.31
2018,2,28,8,15,198.5,113.0,3.25,7.4,171.5,224.03,189.05
2018,2,28,8,30,221.0,132.0,3.3,7.9,206.0,267.95,226.97
2018,2,28,8,45,152.0,139.5,3.35,8.4,194.0,232.23,196.3
2018,2,28,9,0,83.0,147.0,3.4,8.9,182.0,187.78,157.43
2018,2,28,9,15,55.5,166.5,3.4,9.3,191.0,190.95,159.04
2018,2,28,9,30,28.0,186.0,3.4,9.7,200.0,191.67,158.23
2018,2,28,9,45,34.5,203.5,3.45,10.05,222.0,215.25,177.47
2018,2,28,10,0,41.0,221.0,3.5,10.4,244.0,239.49,197.02
2018,2,28,10,15,163.5,239.5,3.5,10.65,338.0,386.28,319.35
2018,2,28,10,30,286.0,258.0,3.5,10.9,432.0,543.64,444.85
2018,2,28,10,45,446.0,227.0,3.55,11.1,511.0,690.28,559.38
2018,2,28,11,0,606.0,196.0,3.6,11.3,590.0,831.14,665.85
2018,2,28,11,15,681.0,174.5,3.6,11.3,628.5,896.7,712.12
2018,2,28,11,30,756.0,153.0,3.6,11.3,667.0,959.76,756.14
2018,2,28,11,45,778.0,146.5,3.6,11.3,681.5,984.08,772.35
2018,2,28,12,0,800.0,140.0,3.6,11.3,696.0,996.92,780.87
2018,2,28,12,15,584.0,220.0,3.6,11.15,626.5,865.83,686.69
2018,2,28,12,30,368.0,300.0,3.6,11.0,557.0,708.46,566.46
2018,2,28,12,45,306.5,311.5,3.6,10.9,524.0,657.1,527.49
2018,2,28,13,0,245.0,323.0,3.6,10.8,491.0,581.05,468.94
2018,2,28,13,15,170.5,313.0,3.6,10.65,429.0,492.92,399.74
2018,2,28,13,30,96.0,303.0,3.6,10.5,367.0,383.59,312.45
2018,2,28,13,45,90.0,293.0,3.55,10.35,351.5,365.46,298.69
2018,2,28,14,0,84.0,283.0,3.5,10.2,336.0,347.46,284.65
2018,2,28,14,15,107.5,269.5,3.45,10.1,334.0,352.23,289.91
2018,2,28,14,30,131.0,256.0,3.4,10.0,332.0,374.65,309.07
2018,2,28,14,45,151.0,241.0,3.3,9.85,323.0,370.31,306.72
2018,2,28,15,0,171.0,226.0,3.2,9.7,314.0,364.15,302.89
2018,2,28,15,15,133.0,201.0,3.2,9.7,266.0,301.79,251.72
2018,2,28,15,30,95.0,176.0,3.2,9.7,218.0,228.3,190.71
2018,2,28,15,45,60.5,148.5,2.9,9.35,174.5,173.85,144.78
2018,2,28,16,0,26.0,121.0,2.6,9.0,131.0,123.15,101.37
2018,2,28,16,15,13.5,77.5,2.4,8.75,82.5,68.01,53.89
2018,2,28,16,30,1.0,34.0,2.2,8.5,34.0,26.42,17.56
2018,2,28,16,45,0.5,24.5,2.0,8.25,24.5,18.86,10.9
2018,2,28,17,0,0.0,15.0,1.8,8.0,15.0,11.39,4.27
2018,2,28,17,15,0.0,10.5,1.8,7.85,10.5,7.96,1.15
2018,2,28,17,30,0.0,6.0,1.8,7.7,6.0,4.54,0.0
2018,2,28,17,45,0.0,3.5,1.85,7.55,3.5,2.75,0.0
2018,2,28,18,0,0.0,1.0,1.9,7.4,1.0,0.79,0.0
2018,2,28,18,15,0.0,0.5,1.9,7.4,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,7.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,7.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,8.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,9.2,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,5.4,9.3,3.0,2.27,0.0
2018,3,1,7,15,0.0,5.5,5.45,9.4,5.5,4.16,0.0
2018,3,1,7,30,0.0,8.0,5.5,9.5,8.0,6.06,0.0
2018,3,1,7,45,0.0,11.5,5.5,9.65,11.5,8.72,1.91
2018,3,1,8,0,0.0,15.0,5.5,9.8,15.0,11.39,4.29
2018,3,1,8,15,0.0,19.5,5.35,9.9,19.5,14.83,7.31
2018,3,1,8,30,0.0,24.0,5.2,10.0,24.0,18.28,10.3
2018,3,1,8,45,0.0,42.0,5.0,10.1,42.0,32.09,22.28
2018,3,1,9,0,0.0,60.0,4.8,10.2,60.0,45.98,34.21
2018,3,1,9,15,10.0,89.5,4.85,10.4,94.5,76.43,60.52
2018,3,1,9,30,20.0,119.0,4.9,10.6,129.0,117.63,95.69
2018,3,1,9,45,10.0,88.5,4.9,10.8,93.5,76.13,59.87
2018,3,1,10,0,0.0,58.0,4.9,11.0,58.0,44.51,32.44
2018,3,1,10,15,0.5,68.5,4.9,11.05,69.0,53.09,39.68
2018,3,1,10,30,1.0,79.0,4.9,11.1,80.0,61.72,46.91
2018,3,1,10,45,13.5,143.5,4.85,11.15,152.5,126.8,102.06
2018,3,1,11,0,26.0,208.0,4.8,11.2,225.0,213.32,173.93
2018,3,1,11,15,61.5,257.5,4.8,11.2,299.0,299.78,245.43
2018,3,1,11,30,97.0,307.0,4.8,11.2,373.0,389.46,318.11
2018,3,1,11,45,124.5,308.0,4.8,11.2,394.0,442.94,360.95
2018,3,1,12,0,152.0,309.0,4.8,11.2,415.0,472.87,385.24
2018,3,1,12,15,408.0,252.0,4.85,11.1,538.0,720.23,584.28
2018,3,1,12,30,664.0,195.0,4.9,11.0,661.0,928.64,744.03
2018,3,1,12,45,427.0,255.5,4.95,10.9,554.0,740.31,598.44
2018,3,1,13,0,190.0,316.0,5.0,10.8,447.0,516.91,421.08
2018,3,1,13,15,228.5,310.0,5.05,10.7,464.5,545.68,446.25
2018,3,1,13,30,267.0,304.0,5.1,10.6,482.0,595.49,486.44
2018,3,1,13,45,355.5,269.0,5.2,10.5,498.0,634.42,520.45
2018,3,1,14,0,444.0,234.0,5.3,10.4,514.0,689.98,566.69
2018,3,1,14,15,374.0,239.5,5.25,10.25,468.0,597.7,494.02
2018,3,1,14,30,304.0,245.0,5.2,10.1,422.0,530.36,440.0
2018,3,1,14,45,270.5,232.0,5.2,9.95,382.0,476.69,397.43
2018,3,1,15,0,237.0,219.0,5.2,9.8,342.0,424.75,355.6
2018,3,1,15,15,311.0,189.5,5.2,9.8,337.5,436.89,367.93
2018,3,1,15,30,385.0,160.0,5.2,9.8,333.0,458.09,386.65
2018,3,1,15,45,318.0,147.5,5.05,9.8,280.5,365.69,309.61
2018,3,1,16,0,251.0,135.0,4.9,9.8,228.0,295.71,250.1
2018,3,1,16,15,183.0,104.0,4.8,9.5,167.0,211.73,178.36
2018,3,1,16,30,115.0,73.0,4.7,9.2,106.0,126.08,104.19
2018,3,1,16,45,325.0,61.5,4.55,8.85,129.0,216.96,179.32
2018,3,1,17,0,535.0,50.0,4.4,8.5,152.0,266.75,213.2
2018,3,1,17,15,293.0,37.0,4.45,8.25,90.5,143.86,108.74
2018,3,1,17,30,51.0,24.0,4.5,8.0,29.0,36.41,21.54
2018,3,1,17,45,25.5,13.0,4.55,7.75,15.5,16.78,0.0
2018,3,1,18,0,0.0,2.0,4.6,7.5,2.0,1.57,0.0
2018,3,1,18,15,0.0,1.0,4.75,7.45,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,7.35,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,7.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,7.6,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,7.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,6.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,2,6,45,36.0,10.0,1.4,3.8,12.5,13.06,0.0
2018,3,2,7,0,72.0,20.0,1.5,4.5,25.0,37.34,10.7
2018,3,2,7,15,87.0,36.0,1.75,5.0,47.0,64.77,46.08
2018,3,2,7,30,102.0,52.0,2.0,5.5,69.0,91.36,71.21
2018,3,2,7,45,65.0,67.5,2.2,6.0,79.5,91.46,73.58
2018,3,2,8,0,28.0,83.0,2.4,6.5,90.0,85.52,69.37
2018,3,2,8,15,72.5,100.5,2.6,6.9,124.0,134.89,112.65
2018,3,2,8,30,117.0,118.0,2.8,7.3,158.0,181.26,153.04
2018,3,2,8,45,183.0,113.5,2.95,7.7,187.0,234.58,199.36
2018,3,2,9,0,249.0,109.0,3.1,8.1,216.0,283.02,241.22
2018,3,2,9,15,251.0,137.0,3.3,8.3,254.0,326.92,277.34
2018,3,2,9,30,253.0,165.0,3.5,8.5,292.0,370.47,312.5
2018,3,2,9,45,190.0,136.5,3.7,8.7,236.0,300.24,253.49
2018,3,2,10,0,127.0,108.0,3.9,8.9,180.0,224.19,188.9
2018,3,2,10,15,64.5,102.0,3.95,9.0,138.5,154.83,128.69
2018,3,2,10,30,2.0,96.0,4.0,9.1,97.0,75.95,59.35
2018,3,2,10,45,49.5,184.5,4.05,9.15,217.0,210.79,174.28
2018,3,2,11,0,97.0,273.0,4.1,9.2,337.0,348.86,287.92
2018,3,2,11,15,131.5,296.5,4.15,9.2,385.5,432.48,355.03
2018,3,2,11,30,166.0,320.0,4.2,9.2,434.0,494.91,404.72
2018,3,2,11,45,103.0,306.0,4.2,9.2,377.0,394.21,322.81
2018,3,2,12,0,40.0,292.0,4.2,9.2,320.0,315.81,257.65
2018,3,2,12,15,66.0,305.0,4.25,9.2,351.5,356.41,291.59
2018,3,2,12,30,92.0,318.0,4.3,9.2,383.0,397.06,325.0
2018,3,2,12,45,52.0,253.0,4.35,9.15,289.5,286.28,234.73
2018,3,2,13,0,12.0,188.0,4.4,9.1,196.0,164.84,133.74
2018,3,2,13,15,7.0,154.5,4.4,9.0,159.0,130.3,105.02
2018,3,2,13,30,2.0,121.0,4.4,8.9,122.0,96.79,76.79
2018,3,2,13,45,1.0,94.5,4.4,8.8,95.0,73.87,57.5
2018,3,2,14,0,0.0,68.0,4.4,8.7,68.0,52.31,39.21
2018,3,2,14,15,0.0,71.5,4.35,8.6,71.5,55.0,41.61
2018,3,2,14,30,0.0,75.0,4.3,8.5,75.0,57.68,44.01
2018,3,2,14,45,76.5,113.5,4.25,8.4,153.5,172.78,144.97
2018,3,2,15,0,153.0,152.0,4.2,8.3,232.0,268.95,227.73
2018,3,2,15,15,326.0,145.5,4.2,8.3,299.0,417.74,353.99
2018,3,2,15,30,499.0,139.0,4.2,8.3,366.0,514.26,434.26
2018,3,2,15,45,279.0,137.0,3.85,7.95,261.5,327.86,278.16
2018,3,2,16,0,59.0,135.0,3.5,7.6,157.0,156.34,130.68
2018,3,2,16,15,47.5,98.5,3.35,7.4,114.5,111.29,92.08
2018,3,2,16,30,36.0,62.0,3.2,7.2,72.0,68.86,54.98
2018,3,2,16,45,35.5,53.5,3.05,6.95,62.0,59.41,46.35
2018,3,2,17,0,35.0,45.0,2.9,6.7,52.0,50.1,37.59
2018,3,2,17,15,31.0,34.0,2.9,6.6,39.0,37.46,25.8
2018,3,2,17,30,27.0,23.0,2.9,6.5,26.0,28.98,16.88
2018,3,2,17,45,15.0,13.0,2.95,6.4,14.5,14.72,0.0
2018,3,2,18,0,3.0,3.0,3.0,6.3,3.0,2.73,0.0
2018,3,2,18,15,1.5,1.5,3.05,6.2,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,5.05,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,3.3,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,3.8,2.0,0.0,0.0
2018,3,3,6,45,104.0,16.0,1.25,4.35,23.0,27.45,0.0
2018,3,3,7,0,201.0,30.0,1.3,4.9,44.0,78.93,34.88
2018,3,3,7,15,324.0,41.0,1.55,5.25,85.5,140.6,101.95
2018,3,3,7,30,447.0,52.0,1.8,5.6,127.0,214.87,167.97
2018,3,3,7,45,523.5,60.0,2.0,6.0,176.0,282.76,229.76
2018,3,3,8,0,600.0,68.0,2.2,6.4,225.0,358.8,297.51
2018,3,3,8,15,650.0,73.5,2.3,6.6,275.0,426.63,357.15
2018,3,3,8,30,700.0,79.0,2.4,6.8,325.0,498.62,418.35
2018,3,3,8,45,734.5,83.0,2.5,7.0,372.5,563.18,471.76
2018,3,3,9,0,769.0,87.0,2.6,7.2,420.0,626.5,522.69
2018,3,3,9,15,783.5,92.5,2.7,7.25,461.5,681.14,565.6
2018,3,3,9,30,798.0,98.0,2.8,7.3,503.0,734.74,605.76
2018,3,3,9,45,746.5,119.0,2.85,7.4,520.0,755.85,619.87
2018,3,3,10,0,695.0,140.0,2.9,7.5,537.0,766.13,626.11
2018,3,3,10,15,602.5,173.0,2.95,7.55,530.5,745.62,608.73
2018,3,3,10,30,510.0,206.0,3.0,7.6,524.0,709.05,578.73
2018,3,3,10,45,392.0,204.0,3.05,7.65,454.0,612.86,503.1
2018,3,3,11,0,274.0,202.0,3.1,7.7,384.0,483.96,400.76
2018,3,3,11,15,161.5,227.0,3.15,7.7,335.0,385.6,319.5
2018,3,3,11,30,49.0,252.0,3.2,7.7,286.0,281.02,230.88
2018,3,3,11,45,52.5,268.0,3.25,7.65,305.0,301.76,248.05
2018,3,3,12,0,56.0,284.0,3.3,7.6,324.0,322.59,264.87
2018,3,3,12,15,29.5,197.5,3.35,7.55,218.5,206.81,169.64
2018,3,3,12,30,3.0,111.0,3.4,7.5,113.0,89.55,70.82
2018,3,3,12,45,1.5,85.5,3.5,7.45,86.5,67.49,52.18
2018,3,3,13,0,0.0,60.0,3.6,7.4,60.0,46.2,34.01
2018,3,3,13,15,51.5,110.5,3.65,7.3,145.5,158.56,131.75
2018,3,3,13,30,103.0,161.0,3.7,7.2,231.0,258.62,216.91
2018,3,3,13,45,171.0,219.5,3.7,7.05,331.0,381.64,319.34
2018,3,3,14,0,239.0,278.0,3.7,6.9,431.0,524.41,434.19
2018,3,3,14,15,175.0,270.0,3.7,6.8,379.0,430.09,357.56
2018,3,3,14,30,111.0,262.0,3.7,6.7,327.0,341.68,285.09
2018,3,3,14,45,110.5,242.0,3.7,6.6,303.5,334.78,280.25
2018,3,3,15,0,110.0,222.0,3.7,6.5,280.0,308.67,259.41
2018,3,3,15,15,130.5,199.0,3.7,6.5,262.5,294.78,249.04
2018,3,3,15,30,151.0,176.0,3.7,6.5,245.0,278.94,236.72
2018,3,3,15,45,117.0,135.0,3.35,6.2,185.0,206.94,175.71
2018,3,3,16,0,83.0,94.0,3.0,5.9,125.0,139.02,117.21
2018,3,3,16,15,50.0,70.0,2.7,5.65,88.0,92.97,76.77
2018,3,3,16,30,17.0,46.0,2.4,5.4,51.0,45.12,34.4
2018,3,3,16,45,14.5,34.5,2.1,5.15,38.0,33.35,23.86
2018,3,3,17,0,12.0,23.0,1.8,4.9,25.0,22.46,14.0
2018,3,3,17,15,30.5,22.0,1.7,4.6,25.5,29.5,19.23
2018,3,3,17,30,49.0,21.0,1.6,4.3,26.0,35.8,22.18
2018,3,3,17,45,63.5,15.5,1.5,4.0,18.0,28.07,0.0
2018,3,3,18,0,78.0,10.0,1.4,3.7,10.0,17.17,0.0
2018,3,3,18,15,39.0,5.0,1.45,3.55,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,1.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,3,4,6,15,12.5,1.5,0.3,1.75,1.0,0.0,0.0
2018,3,4,6,30,25.0,3.0,0.2,1.9,2.0,0.0,0.0
2018,3,4,6,45,186.5,15.0,0.15,2.05,27.5,38.21,0.0
2018,3,4,7,0,348.0,27.0,0.1,2.2,53.0,106.94,54.21
2018,3,4,7,15,465.0,35.0,0.1,2.4,98.0,172.83,124.85
2018,3,4,7,30,582.0,43.0,0.1,2.6,143.0,248.3,192.19
2018,3,4,7,45,648.0,49.0,0.15,2.8,194.0,317.83,255.12
2018,3,4,8,0,714.0,55.0,0.2,3.0,245.0,394.0,321.77
2018,3,4,8,15,747.5,60.5,0.25,3.3,294.5,459.51,377.72
2018,3,4,8,30,781.0,66.0,0.3,3.6,344.0,527.17,433.12
2018,3,4,8,45,688.0,90.0,0.4,3.85,359.5,541.43,445.35
2018,3,4,9,0,595.0,114.0,0.5,4.1,375.0,541.83,446.22
2018,3,4,9,15,747.0,94.0,0.55,4.35,455.0,659.09,537.13
2018,3,4,9,30,899.0,74.0,0.6,4.6,535.0,776.13,620.59
