Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,45,912.5,77.0,0.65,4.9,574.5,828.03,654.24
2018,3,4,10,0,926.0,80.0,0.7,5.2,614.0,877.99,687.01
2018,3,4,10,15,940.0,80.5,0.8,6.1,647.5,923.24,715.63
2018,3,4,10,30,954.0,81.0,0.9,7.0,681.0,966.01,742.28
2018,3,4,10,45,965.0,80.5,0.95,7.85,707.5,1002.05,763.28
2018,3,4,11,0,976.0,80.0,1.0,8.7,734.0,1034.92,782.09
2018,3,4,11,15,981.0,80.5,1.05,9.15,752.0,1059.72,796.73
2018,3,4,11,30,986.0,81.0,1.1,9.6,770.0,1080.73,809.08
2018,3,4,11,45,988.5,81.0,1.15,10.05,779.5,1094.72,817.05
2018,3,4,12,0,991.0,81.0,1.2,10.5,789.0,1104.66,822.65
2018,3,4,12,15,989.0,82.5,1.25,10.65,790.0,1107.68,824.92
2018,3,4,12,30,987.0,84.0,1.3,10.8,791.0,1106.53,824.78
2018,3,4,12,45,982.5,85.5,1.3,10.95,783.5,1098.73,819.54
2018,3,4,13,0,978.0,87.0,1.3,11.1,776.0,1086.87,811.96
2018,3,4,13,15,974.5,86.0,1.35,11.15,761.0,1069.14,802.05
2018,3,4,13,30,971.0,85.0,1.4,11.2,746.0,1047.52,789.72
2018,3,4,13,45,965.0,83.5,1.45,11.25,722.5,1019.2,772.98
2018,3,4,14,0,959.0,82.0,1.5,11.3,699.0,987.36,753.86
2018,3,4,14,15,949.5,81.0,1.55,11.2,668.5,949.65,731.02
2018,3,4,14,30,940.0,80.0,1.6,11.1,638.0,909.01,705.91
2018,3,4,14,45,927.0,78.0,1.6,11.05,600.5,861.63,674.95
2018,3,4,15,0,914.0,76.0,1.6,11.0,563.0,812.08,642.06
2018,3,4,15,15,895.0,73.5,1.6,11.0,519.5,755.62,603.49
2018,3,4,15,30,876.0,71.0,1.6,11.0,476.0,698.09,563.24
2018,3,4,15,45,850.5,68.0,1.6,10.55,428.0,640.36,520.28
2018,3,4,16,0,825.0,65.0,1.6,10.1,380.0,576.78,471.29
2018,3,4,16,15,787.0,61.0,1.45,9.3,329.0,505.98,414.42
2018,3,4,16,30,749.0,57.0,1.3,8.5,278.0,437.53,357.21
2018,3,4,16,45,690.5,52.5,1.15,7.7,226.5,362.6,292.69
2018,3,4,17,0,632.0,48.0,1.0,6.9,175.0,293.05,230.54
2018,3,4,17,15,533.0,40.5,1.05,6.4,126.5,216.47,162.46
2018,3,4,17,30,434.0,33.0,1.1,5.9,78.0,149.64,100.98
2018,3,4,17,45,265.5,21.5,1.15,5.35,44.5,74.11,2.13
2018,3,4,18,0,97.0,10.0,1.2,4.8,11.0,19.13,0.0
2018,3,4,18,15,48.5,5.0,1.2,4.65,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,-0.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-1.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.95,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,3,5,6,15,13.5,2.0,1.85,-1.2,1.5,0.0,0.0
2018,3,5,6,30,27.0,4.0,2.1,-0.4,3.0,0.0,0.0
2018,3,5,6,45,192.5,16.5,2.4,0.4,30.0,40.01,0.0
2018,3,5,7,0,358.0,29.0,2.7,1.2,57.0,110.98,61.88
2018,3,5,7,15,476.0,37.0,2.75,1.8,103.5,176.99,130.09
2018,3,5,7,30,594.0,45.0,2.8,2.4,150.0,255.46,201.69
2018,3,5,7,45,661.5,50.5,2.9,3.0,202.0,323.88,265.79
2018,3,5,8,0,729.0,56.0,3.0,3.6,254.0,401.0,335.76
2018,3,5,8,15,771.5,60.0,3.0,4.3,306.0,470.32,396.96
2018,3,5,8,30,814.0,64.0,3.0,5.0,358.0,542.67,458.22
2018,3,5,8,45,842.5,67.0,3.05,5.7,407.0,607.95,511.62
2018,3,5,9,0,871.0,70.0,3.1,6.4,456.0,673.97,563.62
2018,3,5,9,15,893.0,72.0,3.05,7.0,501.5,728.14,603.87
2018,3,5,9,30,915.0,74.0,3.0,7.6,547.0,787.3,645.16
2018,3,5,9,45,931.5,75.0,3.0,8.15,587.0,839.92,680.97
2018,3,5,10,0,948.0,76.0,3.0,8.7,627.0,890.75,714.83
2018,3,5,10,15,958.5,77.0,3.0,9.25,660.0,934.26,742.85
2018,3,5,10,30,969.0,78.0,3.0,9.8,693.0,974.98,768.55
2018,3,5,10,45,976.0,79.0,2.95,10.3,718.5,1009.42,789.27
2018,3,5,11,0,983.0,80.0,2.9,10.8,744.0,1040.44,807.45
2018,3,5,11,15,988.0,80.5,2.85,11.15,762.0,1065.33,821.78
2018,3,5,11,30,993.0,81.0,2.8,11.5,780.0,1086.39,833.53
2018,3,5,11,45,995.5,81.0,2.75,11.9,789.5,1100.42,840.45
2018,3,5,12,0,998.0,81.0,2.7,12.3,799.0,1110.34,844.78
2018,3,5,12,15,998.5,81.0,2.7,12.5,800.0,1114.09,846.4
2018,3,5,12,30,999.0,81.0,2.7,12.7,801.0,1113.64,845.47
2018,3,5,12,45,998.5,80.0,2.65,12.85,794.0,1106.8,840.07
2018,3,5,13,0,998.0,79.0,2.6,13.0,787.0,1095.8,832.15
2018,3,5,13,15,994.0,78.5,2.6,13.05,771.5,1077.82,820.67
2018,3,5,13,30,990.0,78.0,2.6,13.1,756.0,1055.9,806.72
2018,3,5,13,45,984.5,77.0,2.6,13.15,733.0,1028.16,788.94
2018,3,5,14,0,979.0,76.0,2.6,13.2,710.0,996.81,768.74
2018,3,5,14,15,970.0,74.5,2.55,13.15,679.0,958.31,743.37
2018,3,5,14,30,961.0,73.0,2.5,13.1,648.0,916.79,715.82
2018,3,5,14,45,948.5,71.5,2.5,13.0,610.5,869.6,684.6
2018,3,5,15,0,936.0,70.0,2.5,12.9,573.0,820.13,651.35
2018,3,5,15,15,918.5,68.0,2.5,12.9,529.5,764.39,612.73
2018,3,5,15,30,901.0,66.0,2.5,12.9,486.0,707.38,572.49
2018,3,5,15,45,877.0,63.5,2.15,12.4,438.0,644.7,523.61
2018,3,5,16,0,853.0,61.0,1.8,11.9,390.0,582.09,473.38
2018,3,5,16,15,816.5,57.5,1.6,10.95,338.5,515.71,420.0
2018,3,5,16,30,780.0,54.0,1.4,10.0,287.0,447.04,362.78
2018,3,5,16,45,594.0,53.0,1.25,9.05,211.5,321.82,259.52
2018,3,5,17,0,408.0,52.0,1.1,8.1,136.0,216.16,170.9
2018,3,5,17,15,409.0,42.0,1.15,7.55,106.0,179.03,134.74
2018,3,5,17,30,410.0,32.0,1.2,7.0,76.0,141.58,95.69
2018,3,5,17,45,232.0,19.0,1.25,6.45,41.5,65.7,9.61
2018,3,5,18,0,54.0,6.0,1.3,5.9,7.0,10.82,0.0
2018,3,5,18,15,27.0,3.0,1.3,5.85,3.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,6,6,15,13.0,2.0,1.15,3.75,1.5,0.0,0.0
2018,3,6,6,30,26.0,4.0,1.1,4.3,3.0,0.0,0.0
2018,3,6,6,45,44.0,13.0,1.05,4.9,15.0,16.35,0.0
2018,3,6,7,0,62.0,22.0,1.0,5.5,27.0,37.28,20.17
2018,3,6,7,15,240.5,36.5,1.2,6.1,77.0,110.14,80.23
2018,3,6,7,30,419.0,51.0,1.4,6.7,127.0,203.29,158.77
2018,3,6,7,45,310.5,70.5,1.6,7.35,136.5,204.33,166.08
2018,3,6,8,0,202.0,90.0,1.8,8.0,146.0,185.26,153.52
2018,3,6,8,15,230.5,116.0,1.9,8.55,191.5,238.59,199.72
2018,3,6,8,30,259.0,142.0,2.0,9.1,237.0,294.85,247.05
2018,3,6,8,45,282.5,160.5,2.05,9.7,276.5,342.83,286.38
2018,3,6,9,0,306.0,179.0,2.1,10.3,316.0,392.76,326.32
2018,3,6,9,15,425.0,171.5,2.1,10.8,382.0,501.25,412.88
2018,3,6,9,30,544.0,164.0,2.1,11.3,448.0,604.89,492.8
2018,3,6,9,45,738.5,120.5,2.1,11.85,536.0,748.16,599.98
2018,3,6,10,0,933.0,77.0,2.1,12.4,624.0,878.37,689.59
2018,3,6,10,15,943.5,78.0,2.05,12.85,656.5,921.32,715.14
2018,3,6,10,30,954.0,79.0,2.0,13.3,689.0,961.53,739.27
2018,3,6,10,45,960.5,80.5,1.95,13.75,714.5,995.63,758.92
2018,3,6,11,0,967.0,82.0,1.9,14.2,740.0,1026.34,776.11
2018,3,6,11,15,971.5,82.5,1.8,14.6,757.5,1050.37,788.17
2018,3,6,11,30,976.0,83.0,1.7,15.0,775.0,1070.62,797.68
2018,3,6,11,45,978.0,83.5,1.6,15.4,784.0,1084.48,803.01
2018,3,6,12,0,980.0,84.0,1.5,15.8,793.0,1094.29,805.81
2018,3,6,12,15,980.5,84.0,1.35,16.1,794.5,1097.92,804.07
2018,3,6,12,30,981.0,84.0,1.2,16.4,796.0,1097.42,799.78
2018,3,6,12,45,978.5,83.5,1.1,16.75,788.0,1089.19,791.65
2018,3,6,13,0,976.0,83.0,1.0,17.1,780.0,1076.91,781.23
2018,3,6,13,15,971.5,83.0,0.9,17.2,764.5,1059.25,768.37
2018,3,6,13,30,967.0,83.0,0.8,17.3,749.0,1037.76,753.31
2018,3,6,13,45,943.0,86.0,0.7,17.45,718.5,997.66,726.55
2018,3,6,14,0,919.0,89.0,0.6,17.6,688.0,954.92,698.39
2018,3,6,14,15,844.0,105.0,0.6,17.6,636.0,889.75,658.11
2018,3,6,14,30,769.0,121.0,0.6,17.6,584.0,819.09,613.65
2018,3,6,14,45,782.0,106.5,0.6,17.6,553.0,779.56,589.35
2018,3,6,15,0,795.0,92.0,0.6,17.6,522.0,741.27,565.12
2018,3,6,15,15,815.5,79.5,0.6,17.6,491.0,706.7,543.12
2018,3,6,15,30,836.0,67.0,0.6,17.6,460.0,661.62,512.98
2018,3,6,15,45,794.0,67.0,0.65,17.25,410.0,598.67,468.37
2018,3,6,16,0,752.0,67.0,0.7,16.9,360.0,531.71,419.27
2018,3,6,16,15,700.0,64.0,0.75,16.0,308.5,458.51,364.13
2018,3,6,16,30,648.0,61.0,0.8,15.1,257.0,390.62,310.47
2018,3,6,16,45,593.5,55.5,0.9,14.2,209.5,322.4,254.29
2018,3,6,17,0,539.0,50.0,1.0,13.3,162.0,259.57,200.13
2018,3,6,17,15,435.5,42.5,1.05,12.5,117.0,185.91,136.93
2018,3,6,17,30,332.0,35.0,1.1,11.7,72.0,124.43,83.45
2018,3,6,17,45,206.5,22.5,1.2,10.9,41.5,63.83,15.39
2018,3,6,18,0,81.0,10.0,1.3,10.1,11.0,16.76,0.0
2018,3,6,18,15,40.5,5.0,1.3,9.7,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.0,0.65,8.7,1.0,0.0,0.0
2018,3,7,6,30,15.0,2.0,0.7,8.6,2.0,0.0,0.0
2018,3,7,6,45,7.5,9.5,0.7,8.5,9.5,8.51,0.0
2018,3,7,7,0,0.0,17.0,0.7,8.4,17.0,12.94,4.35
2018,3,7,7,15,0.0,26.5,0.7,8.8,26.5,20.21,11.6
2018,3,7,7,30,0.0,36.0,0.7,9.2,36.0,27.5,18.22
2018,3,7,7,45,0.0,35.0,0.65,9.6,35.0,26.7,17.71
2018,3,7,8,0,0.0,34.0,0.6,10.0,34.0,25.93,17.07
2018,3,7,8,15,0.0,35.5,0.65,10.45,35.5,27.08,18.04
2018,3,7,8,30,0.0,37.0,0.7,10.9,37.0,28.25,18.97
2018,3,7,8,45,0.0,46.0,0.8,11.4,46.0,35.18,24.85
2018,3,7,9,0,0.0,55.0,0.9,11.9,55.0,42.13,30.66
2018,3,7,9,15,27.0,122.0,1.1,12.75,136.0,123.59,99.84
2018,3,7,9,30,54.0,189.0,1.3,13.6,217.0,210.25,170.81
2018,3,7,9,45,188.0,220.5,1.5,14.5,329.5,367.68,298.14
2018,3,7,10,0,322.0,252.0,1.7,15.4,442.0,539.0,429.3
2018,3,7,10,15,289.0,271.0,1.85,16.1,448.5,542.93,428.94
2018,3,7,10,30,256.0,290.0,2.0,16.8,455.0,543.72,427.44
2018,3,7,10,45,407.5,257.0,2.2,17.5,531.0,678.15,528.72
2018,3,7,11,0,559.0,224.0,2.4,18.2,607.0,800.02,617.13
2018,3,7,11,15,762.5,153.5,2.5,18.5,689.5,945.35,717.57
2018,3,7,11,30,966.0,83.0,2.6,18.8,772.0,1059.41,791.91
2018,3,7,11,45,958.0,87.5,2.65,19.05,778.0,1067.73,795.49
2018,3,7,12,0,950.0,92.0,2.7,19.3,784.0,1071.85,797.6
2018,3,7,12,15,961.5,87.5,2.75,19.45,788.5,1081.26,803.67
2018,3,7,12,30,973.0,83.0,2.8,19.6,793.0,1086.59,807.18
2018,3,7,12,45,972.0,82.0,2.85,19.75,786.0,1079.26,802.6
2018,3,7,13,0,971.0,81.0,2.9,19.9,779.0,1067.88,795.63
2018,3,7,13,15,968.0,80.5,2.9,19.9,764.0,1051.12,785.23
2018,3,7,13,30,965.0,80.0,2.9,19.9,749.0,1030.48,772.42
2018,3,7,13,45,959.5,78.5,2.9,19.9,726.0,1002.57,754.83
2018,3,7,14,0,954.0,77.0,2.9,19.9,703.0,971.15,734.93
2018,3,7,14,15,945.0,75.5,2.9,19.7,672.0,933.27,711.13
2018,3,7,14,30,936.0,74.0,2.9,19.5,641.0,892.46,685.14
2018,3,7,14,45,924.0,72.0,2.9,19.25,604.0,845.91,654.97
2018,3,7,15,0,912.0,70.0,2.9,19.0,567.0,797.13,622.8
2018,3,7,15,15,894.5,68.0,2.9,19.0,524.5,742.35,585.19
2018,3,7,15,30,877.0,66.0,2.9,19.0,482.0,686.39,545.75
2018,3,7,15,45,852.5,63.0,2.65,17.9,434.0,623.97,499.53
2018,3,7,16,0,828.0,60.0,2.4,16.8,386.0,561.74,451.83
2018,3,7,16,15,783.0,57.5,2.3,15.7,333.5,493.32,397.88
2018,3,7,16,30,738.0,55.0,2.2,14.6,281.0,423.69,340.87
2018,3,7,16,45,619.0,54.5,2.05,13.55,220.5,329.95,262.86
2018,3,7,17,0,500.0,54.0,1.9,12.5,160.0,247.9,193.0
2018,3,7,17,15,387.0,46.0,2.0,11.85,114.5,173.4,128.92
2018,3,7,17,30,274.0,38.0,2.1,11.2,69.0,110.64,75.07
2018,3,7,17,45,172.5,24.0,2.2,10.55,40.0,57.95,18.31
2018,3,7,18,0,71.0,10.0,2.3,9.9,11.0,15.44,0.0
2018,3,7,18,15,35.5,5.0,2.25,9.75,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,8.9,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,9.4,1.0,0.79,0.0
2018,3,8,6,45,0.0,3.0,1.15,9.9,3.0,2.27,0.0
2018,3,8,7,0,0.0,5.0,1.2,10.4,5.0,3.78,0.0
2018,3,8,7,15,0.0,7.0,1.25,10.7,7.0,5.3,0.0
2018,3,8,7,30,0.0,9.0,1.3,11.0,9.0,6.82,0.24
2018,3,8,7,45,1.5,37.0,1.3,11.3,37.5,28.82,19.37
2018,3,8,8,0,3.0,65.0,1.3,11.6,66.0,51.6,39.11
2018,3,8,8,15,4.0,84.5,1.35,12.05,86.0,68.37,53.41
2018,3,8,8,30,5.0,104.0,1.4,12.5,106.0,85.43,67.74
2018,3,8,8,45,3.0,98.0,1.45,12.9,99.0,78.61,61.64
2018,3,8,9,0,1.0,92.0,1.5,13.3,92.0,72.0,55.76
2018,3,8,9,15,10.0,99.0,1.55,13.6,104.0,84.04,65.93
2018,3,8,9,30,19.0,106.0,1.6,13.9,116.0,103.63,82.34
2018,3,8,9,45,47.0,173.5,1.65,14.15,201.0,190.31,154.07
2018,3,8,10,0,75.0,241.0,1.7,14.4,286.0,283.27,228.52
2018,3,8,10,15,82.5,249.0,1.75,14.7,300.5,299.97,240.97
2018,3,8,10,30,90.0,257.0,1.8,15.0,315.0,317.03,253.97
2018,3,8,10,45,156.0,291.5,1.8,15.35,397.0,437.87,347.95
2018,3,8,11,0,222.0,326.0,1.8,15.7,479.0,541.83,425.62
2018,3,8,11,15,271.0,324.0,1.8,16.05,515.5,614.77,478.3
2018,3,8,11,30,320.0,322.0,1.8,16.4,552.0,665.91,514.84
2018,3,8,11,45,351.0,313.0,1.85,16.75,568.0,691.31,532.87
2018,3,8,12,0,382.0,304.0,1.9,17.1,584.0,715.61,550.27
2018,3,8,12,15,513.5,256.5,1.95,17.25,633.5,823.16,628.43
2018,3,8,12,30,645.0,209.0,2.0,17.4,683.0,914.18,692.68
2018,3,8,12,45,797.0,150.5,2.1,17.6,730.5,991.6,744.39
2018,3,8,13,0,949.0,92.0,2.2,17.8,778.0,1056.93,787.6
2018,3,8,13,15,911.5,104.0,2.2,17.8,752.0,1020.63,763.52
2018,3,8,13,30,874.0,116.0,2.2,17.8,726.0,994.34,747.19
2018,3,8,13,45,902.0,102.0,2.25,17.8,714.0,973.24,734.78
2018,3,8,14,0,930.0,88.0,2.3,17.8,702.0,959.86,727.54
2018,3,8,14,15,841.0,109.5,2.25,17.6,646.0,888.08,679.87
2018,3,8,14,30,752.0,131.0,2.2,17.4,590.0,811.76,628.7
2018,3,8,14,45,756.5,120.5,2.15,17.2,559.0,774.41,604.32
2018,3,8,15,0,761.0,110.0,2.1,17.0,528.0,734.06,577.18
2018,3,8,15,15,767.5,100.0,2.1,17.0,494.0,689.67,546.36
2018,3,8,15,30,774.0,90.0,2.1,17.0,460.0,646.32,514.75
2018,3,8,15,45,743.0,85.5,1.9,16.4,412.0,582.06,466.15
2018,3,8,16,0,712.0,81.0,1.7,15.8,364.0,520.95,418.61
2018,3,8,16,15,702.5,72.0,1.6,15.05,320.5,465.6,374.69
2018,3,8,16,30,693.0,63.0,1.5,14.3,277.0,408.6,327.46
2018,3,8,16,45,627.5,58.5,1.35,13.55,226.0,335.68,265.81
2018,3,8,17,0,562.0,54.0,1.2,12.8,175.0,268.03,206.91
2018,3,8,17,15,441.0,45.5,1.25,12.2,125.0,187.25,138.11
2018,3,8,17,30,320.0,37.0,1.3,11.6,75.0,120.92,81.71
2018,3,8,17,45,203.0,24.5,1.35,11.05,44.5,64.15,24.29
2018,3,8,18,0,86.0,12.0,1.4,10.5,14.0,18.34,0.0
2018,3,8,18,15,43.0,6.0,1.4,10.15,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,9,6,15,27.0,3.5,1.25,6.75,3.5,0.0,0.0
2018,3,9,6,30,54.0,7.0,1.4,7.2,7.0,9.65,0.0
2018,3,9,6,45,142.0,21.0,1.55,7.65,32.5,42.67,0.0
2018,3,9,7,0,230.0,35.0,1.7,8.1,58.0,89.03,56.93
2018,3,9,7,15,304.0,47.5,1.95,8.6,96.0,136.46,100.04
2018,3,9,7,30,378.0,60.0,2.2,9.1,134.0,193.25,150.62
2018,3,9,7,45,327.0,73.0,2.4,9.6,150.5,211.19,170.81
2018,3,9,8,0,276.0,86.0,2.6,10.1,167.0,222.74,183.74
2018,3,9,8,15,181.5,113.5,2.65,10.65,170.5,209.14,173.67
2018,3,9,8,30,87.0,141.0,2.7,11.2,174.0,173.34,143.26
2018,3,9,8,45,111.5,166.5,2.75,11.75,214.5,229.36,190.03
2018,3,9,9,0,136.0,192.0,2.8,12.3,255.0,277.23,229.04
2018,3,9,9,15,191.5,213.5,2.7,12.9,311.5,345.18,283.94
2018,3,9,9,30,247.0,235.0,2.6,13.5,368.0,434.41,353.89
2018,3,9,9,45,208.0,252.5,2.5,14.05,370.0,415.63,336.67
2018,3,9,10,0,169.0,270.0,2.4,14.6,372.0,409.7,329.69
2018,3,9,10,15,196.5,282.0,2.3,15.0,406.5,452.33,362.06
2018,3,9,10,30,224.0,294.0,2.2,15.4,441.0,496.18,394.49
2018,3,9,10,45,371.0,270.5,2.1,15.75,524.0,635.21,499.79
2018,3,9,11,0,518.0,247.0,2.0,16.1,607.0,782.48,605.34
2018,3,9,11,15,536.0,247.0,2.1,16.25,627.5,811.65,624.7
2018,3,9,11,30,554.0,247.0,2.2,16.4,648.0,838.94,643.85
2018,3,9,11,45,497.0,271.5,2.25,16.6,634.5,814.61,624.67
2018,3,9,12,0,440.0,296.0,2.3,16.8,621.0,786.3,603.15
2018,3,9,12,15,404.0,308.0,2.3,16.8,606.5,742.01,571.6
2018,3,9,12,30,368.0,320.0,2.3,16.8,592.0,718.2,554.01
2018,3,9,12,45,368.5,319.5,2.25,16.85,589.5,715.87,552.27
2018,3,9,13,0,369.0,319.0,2.2,16.9,587.0,711.77,549.16
2018,3,9,13,15,446.5,283.0,2.2,16.85,601.0,764.99,589.3
2018,3,9,13,30,524.0,247.0,2.2,16.8,615.0,793.33,611.58
2018,3,9,13,45,609.0,208.5,2.2,16.75,623.0,827.65,638.13
2018,3,9,14,0,694.0,170.0,2.2,16.7,631.0,849.42,654.93
2018,3,9,14,15,714.5,155.0,2.15,16.55,611.0,829.36,641.67
2018,3,9,14,30,735.0,140.0,2.1,16.4,591.0,805.05,625.87
2018,3,9,14,45,561.0,178.0,2.05,16.3,510.5,664.72,523.99
2018,3,9,15,0,387.0,216.0,2.0,16.2,430.0,526.93,420.13
2018,3,9,15,15,369.0,201.0,2.0,16.2,392.5,480.25,385.83
2018,3,9,15,30,351.0,186.0,2.0,16.2,355.0,434.21,350.68
2018,3,9,15,45,363.5,164.0,1.8,15.65,324.0,401.03,325.45
2018,3,9,16,0,376.0,142.0,1.6,15.1,293.0,379.07,307.95
2018,3,9,16,15,406.0,119.0,1.5,14.4,262.5,349.14,283.87
2018,3,9,16,30,436.0,96.0,1.4,13.7,232.0,315.05,255.03
2018,3,9,16,45,386.0,83.0,1.35,13.05,188.0,254.07,203.38
2018,3,9,17,0,336.0,70.0,1.3,12.4,144.0,198.57,155.24
2018,3,9,17,15,287.0,55.5,1.3,12.0,107.0,147.7,110.28
2018,3,9,17,30,238.0,41.0,1.3,11.6,70.0,102.91,70.36
2018,3,9,17,45,153.5,26.5,1.35,11.2,42.0,56.35,24.05
2018,3,9,18,0,69.0,12.0,1.4,10.8,14.0,16.36,0.0
2018,3,9,18,15,34.5,6.0,1.4,10.6,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,10,6,15,1.5,0.5,1.05,7.55,0.5,0.0,0.0
2018,3,10,6,30,3.0,1.0,1.0,7.8,1.0,1.01,0.0
2018,3,10,6,45,1.5,3.5,0.95,8.1,3.5,2.94,0.0
2018,3,10,7,0,0.0,6.0,0.9,8.4,6.0,4.54,0.0
2018,3,10,7,15,0.0,7.0,0.85,8.7,7.0,5.3,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.0,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.8,9.3,10.0,7.59,1.01
2018,3,10,8,0,0.0,12.0,0.8,9.6,12.0,9.11,2.36
2018,3,10,8,15,0.0,16.5,0.7,9.8,16.5,12.55,5.37
2018,3,10,8,30,0.0,21.0,0.6,10.0,21.0,16.0,8.36
2018,3,10,8,45,0.0,33.5,0.5,10.2,33.5,25.58,16.66
2018,3,10,9,0,0.0,46.0,0.4,10.4,46.0,35.2,24.9
2018,3,10,9,15,0.0,77.0,0.45,10.75,77.0,59.17,45.26
2018,3,10,9,30,0.0,108.0,0.5,11.1,108.0,84.2,66.14
2018,3,10,9,45,2.0,143.0,0.55,11.45,144.0,115.32,91.79
2018,3,10,10,0,4.0,178.0,0.6,11.8,180.0,147.43,117.8
2018,3,10,10,15,3.5,173.5,0.65,12.0,175.5,142.81,113.59
2018,3,10,10,30,3.0,169.0,0.7,12.2,171.0,138.3,109.66
2018,3,10,10,45,2.5,151.5,0.75,12.35,153.0,122.69,96.72
2018,3,10,11,0,2.0,134.0,0.8,12.5,135.0,107.41,84.08
2018,3,10,11,15,2.0,145.5,0.85,12.6,146.5,117.13,91.97
2018,3,10,11,30,2.0,157.0,0.9,12.7,158.0,126.91,99.82
2018,3,10,11,45,3.0,165.0,0.9,12.8,167.0,134.76,106.13
2018,3,10,12,0,4.0,173.0,0.9,12.9,176.0,142.66,112.47
2018,3,10,12,15,7.5,198.5,0.9,12.95,204.0,168.43,133.33
2018,3,10,12,30,11.0,224.0,0.9,13.0,232.0,194.66,154.33
2018,3,10,12,45,9.5,214.5,0.85,13.05,221.5,184.62,146.11
2018,3,10,13,0,8.0,205.0,0.8,13.1,211.0,174.64,138.11
2018,3,10,13,15,6.0,191.0,0.75,13.1,195.5,160.28,126.6
2018,3,10,13,30,4.0,177.0,0.7,13.1,180.0,146.08,115.2
2018,3,10,13,45,4.5,179.5,0.65,13.1,182.5,148.75,117.54
2018,3,10,14,0,5.0,182.0,0.6,13.1,185.0,151.45,119.86
2018,3,10,14,15,6.5,184.5,0.55,13.05,188.5,155.07,123.01
2018,3,10,14,30,8.0,187.0,0.5,13.0,192.0,158.7,126.19
2018,3,10,14,45,10.5,183.0,0.45,12.95,189.0,157.31,125.37
2018,3,10,15,0,13.0,179.0,0.4,12.9,186.0,155.8,124.48
2018,3,10,15,15,12.0,167.5,0.4,12.9,173.5,144.83,115.82
2018,3,10,15,30,11.0,156.0,0.4,12.9,161.0,134.02,107.26
2018,3,10,15,45,19.5,152.5,0.4,12.6,160.5,136.63,110.04
2018,3,10,16,0,28.0,149.0,0.4,12.3,160.0,147.78,119.72
2018,3,10,16,15,39.0,131.0,0.5,11.9,144.5,135.46,109.91
2018,3,10,16,30,50.0,113.0,0.6,11.5,129.0,122.04,98.83
2018,3,10,16,45,85.0,98.5,0.65,11.15,120.0,128.17,103.39
2018,3,10,17,0,120.0,84.0,0.7,10.8,111.0,121.66,96.14
2018,3,10,17,15,93.5,64.5,0.75,10.55,82.0,88.21,66.75
2018,3,10,17,30,67.0,45.0,0.8,10.3,53.0,58.1,40.35
2018,3,10,17,45,46.5,27.0,0.85,10.05,31.5,32.97,14.58
2018,3,10,18,0,26.0,9.0,0.9,9.8,10.0,9.6,0.0
2018,3,10,18,15,13.0,4.5,0.9,9.65,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,6.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,11,6,15,45.5,5.0,0.65,5.9,5.5,0.0,0.0
2018,3,11,6,30,91.0,10.0,0.7,6.3,11.0,14.6,0.0
2018,3,11,6,45,249.5,22.0,0.7,6.75,44.5,59.44,8.23
2018,3,11,7,0,408.0,34.0,0.7,7.2,78.0,124.08,79.99
2018,3,11,7,15,504.5,42.0,0.65,7.7,126.0,185.44,134.39
2018,3,11,7,30,601.0,50.0,0.6,8.2,174.0,258.3,198.31
2018,3,11,7,45,659.5,55.5,0.55,8.75,226.0,324.05,256.44
2018,3,11,8,0,718.0,61.0,0.5,9.3,278.0,396.76,318.13
2018,3,11,8,15,756.5,65.0,0.4,10.0,329.5,463.26,371.9
2018,3,11,8,30,795.0,69.0,0.3,10.7,381.0,532.37,424.83
2018,3,11,8,45,822.0,72.0,0.25,11.4,429.5,595.6,471.25
2018,3,11,9,0,849.0,75.0,0.2,12.1,478.0,659.42,515.96
2018,3,11,9,15,870.0,77.0,0.3,12.7,522.5,711.79,553.02
2018,3,11,9,30,891.0,79.0,0.4,13.3,567.0,768.95,590.79
2018,3,11,9,45,907.5,80.0,0.5,13.9,606.5,820.37,623.95
2018,3,11,10,0,924.0,81.0,0.6,14.5,646.0,870.04,655.55
2018,3,11,10,15,916.0,88.5,0.75,15.05,672.5,903.73,677.38
2018,3,11,10,30,908.0,96.0,0.9,15.6,699.0,933.45,696.73
2018,3,11,10,45,867.0,115.5,1.1,16.15,708.0,953.61,710.7
2018,3,11,11,0,826.0,135.0,1.3,16.7,717.0,956.81,713.57
2018,3,11,11,15,837.0,135.0,1.45,17.05,736.5,984.31,732.27
2018,3,11,11,30,848.0,135.0,1.6,17.4,756.0,1008.61,748.53
2018,3,11,11,45,856.5,134.0,1.75,17.75,767.5,1025.96,760.32
2018,3,11,12,0,865.0,133.0,1.9,18.1,779.0,1039.71,769.91
2018,3,11,12,15,869.5,131.5,2.0,18.25,781.5,1045.16,774.11
2018,3,11,12,30,874.0,130.0,2.1,18.4,784.0,1046.79,776.04
2018,3,11,12,45,903.0,117.0,2.15,18.5,787.0,1042.08,773.52
2018,3,11,13,0,932.0,104.0,2.2,18.6,790.0,1047.81,778.03
2018,3,11,13,15,927.5,103.0,2.15,18.65,774.0,1029.3,765.62
2018,3,11,13,30,923.0,102.0,2.1,18.7,758.0,1007.12,751.18
2018,3,11,13,45,920.0,99.0,2.1,18.75,735.5,980.59,734.59
2018,3,11,14,0,917.0,96.0,2.1,18.8,713.0,950.57,715.71
2018,3,11,14,15,903.0,94.5,2.0,18.75,679.5,909.18,688.31
2018,3,11,14,30,889.0,93.0,1.9,18.7,646.0,865.31,659.19
2018,3,11,14,45,889.5,88.0,1.8,18.65,614.0,827.08,633.8
2018,3,11,15,0,890.0,83.0,1.7,18.6,582.0,785.74,606.01
2018,3,11,15,15,848.5,84.5,1.7,18.6,531.5,724.99,564.99
2018,3,11,15,30,807.0,86.0,1.7,18.6,481.0,657.65,516.59
2018,3,11,15,45,768.5,82.0,1.35,18.3,428.5,587.76,463.04
2018,3,11,16,0,730.0,78.0,1.0,18.0,376.0,519.66,409.52
2018,3,11,16,15,718.0,70.5,0.9,17.6,332.5,464.01,365.73
2018,3,11,16,30,706.0,63.0,0.8,17.2,289.0,408.11,319.84
2018,3,11,16,45,662.5,58.0,0.7,16.75,241.0,341.94,264.42
2018,3,11,17,0,619.0,53.0,0.6,16.3,193.0,280.75,211.27
2018,3,11,17,15,530.0,46.0,0.65,16.0,144.0,208.03,149.34
2018,3,11,17,30,441.0,39.0,0.7,15.7,95.0,145.6,95.87
2018,3,11,17,45,286.5,27.0,0.7,15.45,57.0,78.15,37.2
2018,3,11,18,0,132.0,15.0,0.7,15.2,19.0,24.17,0.0
2018,3,11,18,15,66.0,7.5,0.7,15.0,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,12,6,15,37.5,5.5,1.05,8.8,6.0,0.0,0.0
2018,3,12,6,30,75.0,11.0,1.1,9.4,12.0,14.11,0.0
2018,3,12,6,45,176.5,24.0,1.15,9.95,40.5,50.39,13.21
2018,3,12,7,0,278.0,37.0,1.2,10.5,69.0,98.5,64.18
2018,3,12,7,15,400.0,47.0,1.3,11.0,118.5,162.13,117.67
2018,3,12,7,30,522.0,57.0,1.4,11.5,168.0,238.83,183.27
2018,3,12,7,45,598.0,61.5,1.5,12.05,220.5,306.81,242.9
2018,3,12,8,0,674.0,66.0,1.6,12.6,273.0,382.67,307.76
2018,3,12,8,15,715.0,69.5,1.75,13.55,323.0,446.31,361.06
2018,3,12,8,30,756.0,73.0,1.9,14.5,373.0,514.07,415.64
2018,3,12,8,45,786.0,75.5,2.05,15.5,421.0,576.58,464.19
2018,3,12,9,0,816.0,78.0,2.2,16.5,469.0,640.03,511.75
2018,3,12,9,15,835.5,80.5,2.3,17.2,512.5,696.64,553.0
2018,3,12,9,30,855.0,83.0,2.4,17.9,556.0,752.47,591.04
2018,3,12,9,45,869.0,85.5,2.55,18.6,594.0,794.88,618.85
2018,3,12,10,0,883.0,88.0,2.7,19.3,632.0,842.64,650.16
2018,3,12,10,15,866.5,98.5,2.75,19.65,655.0,870.65,667.5
2018,3,12,10,30,850.0,109.0,2.8,20.0,678.0,905.34,689.53
2018,3,12,10,45,777.5,144.0,2.9,20.35,678.5,906.71,688.99
2018,3,12,11,0,705.0,179.0,3.0,20.7,679.0,895.15,680.0
2018,3,12,11,15,757.5,161.0,3.05,20.9,709.5,941.7,711.06
2018,3,12,11,30,810.0,143.0,3.1,21.1,740.0,978.14,734.56
2018,3,12,11,45,838.0,132.5,3.1,21.3,756.5,1004.36,750.81
2018,3,12,12,0,866.0,122.0,3.1,21.5,773.0,1026.93,764.74
2018,3,12,12,15,770.0,159.5,3.1,21.6,738.5,982.11,734.28
2018,3,12,12,30,674.0,197.0,3.1,21.7,704.0,924.89,695.86
2018,3,12,12,45,390.0,268.5,3.15,21.8,561.5,702.42,536.39
2018,3,12,13,0,106.0,340.0,3.2,21.9,419.0,423.6,326.62
2018,3,12,13,15,57.0,258.0,3.15,21.85,300.5,289.3,224.93
2018,3,12,13,30,8.0,176.0,3.1,21.8,182.0,148.8,114.12
2018,3,12,13,45,45.0,229.5,3.1,21.7,260.0,247.42,193.41
2018,3,12,14,0,82.0,283.0,3.1,21.6,338.0,334.33,261.62
2018,3,12,14,15,61.0,261.5,3.1,21.5,301.5,291.69,228.31
2018,3,12,14,30,40.0,240.0,3.1,21.4,265.0,250.46,196.14
2018,3,12,14,45,21.5,182.0,3.1,21.25,195.5,164.81,128.58
2018,3,12,15,0,3.0,124.0,3.1,21.1,126.0,99.75,76.13
2018,3,12,15,15,31.0,145.0,3.1,21.1,160.5,147.11,115.56
2018,3,12,15,30,59.0,166.0,3.1,21.1,195.0,185.2,146.95
2018,3,12,15,45,75.5,154.0,2.95,20.5,187.5,181.64,144.81
2018,3,12,16,0,92.0,142.0,2.8,19.9,180.0,187.23,149.87
2018,3,12,16,15,65.0,114.0,2.55,19.15,139.0,131.29,104.18
2018,3,12,16,30,38.0,86.0,2.3,18.4,98.0,89.63,69.71
2018,3,12,16,45,34.0,70.5,2.05,17.65,80.0,72.23,55.1
2018,3,12,17,0,30.0,55.0,1.8,16.9,62.0,55.42,40.69
2018,3,12,17,15,17.5,38.5,1.85,16.45,42.5,35.93,24.09
2018,3,12,17,30,5.0,22.0,1.9,16.0,23.0,17.84,8.89
2018,3,12,17,45,2.5,13.0,1.95,15.5,13.5,10.27,1.54
2018,3,12,18,0,0.0,4.0,2.0,15.0,4.0,3.15,0.0
2018,3,12,18,15,0.0,2.0,2.15,14.85,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,13,6,15,7.0,2.0,2.6,12.45,2.0,0.0,0.0
2018,3,13,6,30,14.0,4.0,2.6,12.5,4.0,4.15,0.0
2018,3,13,6,45,7.0,5.0,2.55,12.6,5.0,5.22,0.0
2018,3,13,7,0,0.0,6.0,2.5,12.7,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,12.65,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,12.6,9.0,6.82,0.23
2018,3,13,7,45,0.0,12.5,2.8,12.5,12.5,9.49,2.57
2018,3,13,8,0,0.0,16.0,2.9,12.4,16.0,12.16,4.9
2018,3,13,8,15,0.0,17.0,3.05,12.25,17.0,12.94,5.56
2018,3,13,8,30,0.0,18.0,3.2,12.1,18.0,13.71,6.21
2018,3,13,8,45,0.0,21.5,3.3,11.9,21.5,16.4,8.5
2018,3,13,9,0,0.0,25.0,3.4,11.7,25.0,19.09,10.79
2018,3,13,9,15,0.0,32.5,3.5,11.7,32.5,24.86,15.69
2018,3,13,9,30,0.0,40.0,3.6,11.7,40.0,30.64,20.57
2018,3,13,9,45,0.0,56.0,3.75,11.75,56.0,42.99,30.99
2018,3,13,10,0,0.0,72.0,3.9,11.8,72.0,55.39,41.39
2018,3,13,10,15,0.0,88.0,4.0,12.0,88.0,67.84,51.72
2018,3,13,10,30,0.0,104.0,4.1,12.2,104.0,80.64,62.29
2018,3,13,10,45,1.5,133.0,4.25,12.4,134.0,105.97,83.27
2018,3,13,11,0,3.0,162.0,4.4,12.6,164.0,131.9,104.57
2018,3,13,11,15,60.0,234.0,4.45,12.85,278.5,267.47,217.05
2018,3,13,11,30,117.0,306.0,4.5,13.1,393.0,420.05,339.01
2018,3,13,11,45,226.0,314.0,4.6,13.35,484.0,561.64,450.99
2018,3,13,12,0,335.0,322.0,4.7,13.6,575.0,680.92,543.29
2018,3,13,12,15,304.5,311.0,4.7,13.8,541.5,639.7,510.72
2018,3,13,12,30,274.0,300.0,4.7,14.0,508.0,596.92,477.61
2018,3,13,12,45,173.5,298.0,4.75,14.15,429.0,469.62,377.44
2018,3,13,13,0,73.0,296.0,4.8,14.3,350.0,343.91,276.04
2018,3,13,13,15,79.0,298.0,4.75,14.3,355.5,350.85,282.17
2018,3,13,13,30,85.0,300.0,4.7,14.3,361.0,357.35,287.64
2018,3,13,13,45,136.5,305.0,4.7,14.3,399.5,430.07,346.62
2018,3,13,14,0,188.0,310.0,4.7,14.3,438.0,477.88,385.51
2018,3,13,14,15,254.0,282.0,4.6,14.3,447.0,519.88,420.02
2018,3,13,14,30,320.0,254.0,4.5,14.3,456.0,536.15,434.63
2018,3,13,14,45,358.0,235.0,4.45,14.3,448.5,533.66,433.99
2018,3,13,15,0,396.0,216.0,4.4,14.3,441.0,527.14,430.08
2018,3,13,15,15,344.0,207.5,4.4,14.3,392.5,462.51,378.84
2018,3,13,15,30,292.0,199.0,4.4,14.3,344.0,401.62,330.0
2018,3,13,15,45,262.0,184.0,4.1,13.9,304.5,352.06,289.98
2018,3,13,16,0,232.0,169.0,3.8,13.5,265.0,305.04,251.51
2018,3,13,16,15,229.5,147.0,3.35,12.9,232.0,267.93,220.85
2018,3,13,16,30,227.0,125.0,2.9,12.3,199.0,230.86,189.35
2018,3,13,16,45,188.5,106.5,2.5,11.75,161.0,183.07,148.35
2018,3,13,17,0,150.0,88.0,2.1,11.2,123.0,133.28,105.34
2018,3,13,17,15,120.5,68.5,1.9,10.55,92.0,97.47,73.92
2018,3,13,17,30,91.0,49.0,1.7,9.9,61.0,65.38,45.85
2018,3,13,17,45,61.5,31.5,1.5,9.2,38.0,38.93,21.05
2018,3,13,18,0,32.0,14.0,1.3,8.5,15.0,13.81,0.0
2018,3,13,18,15,16.0,7.0,1.2,8.45,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.5,1.25,5.85,1.5,0.0,0.0
2018,3,14,6,30,0.0,3.0,1.4,6.6,3.0,2.36,0.0
2018,3,14,6,45,0.0,6.5,1.6,7.35,6.5,4.92,0.0
2018,3,14,7,0,0.0,10.0,1.8,8.1,10.0,7.58,0.75
2018,3,14,7,15,0.0,13.5,1.95,8.4,13.5,10.24,3.23
2018,3,14,7,30,0.0,17.0,2.1,8.7,17.0,12.91,5.65
2018,3,14,7,45,0.0,26.5,2.2,9.05,26.5,20.18,12.05
2018,3,14,8,0,0.0,36.0,2.3,9.4,36.0,27.47,18.42
2018,3,14,8,15,23.5,87.5,2.4,9.5,97.0,84.51,67.94
2018,3,14,8,30,47.0,139.0,2.5,9.6,158.0,146.48,120.91
2018,3,14,8,45,77.0,165.0,2.65,9.7,200.5,191.57,159.06
2018,3,14,9,0,107.0,191.0,2.8,9.8,243.0,253.15,210.41
2018,3,14,9,15,62.0,181.5,2.9,9.8,212.5,203.08,167.75
2018,3,14,9,30,17.0,172.0,3.0,9.8,182.0,151.62,123.5
2018,3,14,9,45,9.0,117.5,3.1,9.8,123.0,98.93,78.94
2018,3,14,10,0,1.0,63.0,3.2,9.8,64.0,49.26,36.51
2018,3,14,10,15,0.5,56.5,3.3,9.8,57.0,43.87,31.85
2018,3,14,10,30,0.0,50.0,3.4,9.8,50.0,38.45,27.16
2018,3,14,10,45,1.0,63.5,3.45,9.85,64.0,49.83,36.8
2018,3,14,11,0,2.0,77.0,3.5,9.9,78.0,61.28,46.46
2018,3,14,11,15,142.5,187.0,3.5,9.95,293.0,337.81,279.25
2018,3,14,11,30,283.0,297.0,3.5,10.0,508.0,595.11,481.91
2018,3,14,11,45,351.5,302.5,3.5,10.05,568.0,672.46,540.26
2018,3,14,12,0,420.0,308.0,3.5,10.1,628.0,771.19,613.79
2018,3,14,12,15,256.0,226.5,3.45,10.15,421.5,499.74,406.33
2018,3,14,12,30,92.0,145.0,3.4,10.2,215.0,232.27,190.75
2018,3,14,12,45,92.5,175.5,3.35,10.25,245.5,262.59,215.78
2018,3,14,13,0,93.0,206.0,3.3,10.3,276.0,292.72,239.77
2018,3,14,13,15,468.5,166.0,3.25,10.4,506.5,667.5,542.67
2018,3,14,13,30,844.0,126.0,3.2,10.5,737.0,964.26,758.62
2018,3,14,13,45,873.5,113.0,3.2,10.6,727.5,957.85,751.91
2018,3,14,14,0,903.0,100.0,3.2,10.7,718.0,935.42,736.82
2018,3,14,14,15,751.0,143.0,3.15,10.8,642.0,837.78,667.29
2018,3,14,14,30,599.0,186.0,3.1,10.9,566.0,726.29,584.61
2018,3,14,14,45,657.0,156.5,3.05,10.95,551.0,719.07,581.6
2018,3,14,15,0,715.0,127.0,3.0,11.0,536.0,703.78,571.48
2018,3,14,15,15,698.0,123.0,3.0,11.0,498.0,653.85,533.64
2018,3,14,15,30,681.0,119.0,3.0,11.0,460.0,603.22,494.62
2018,3,14,15,45,713.0,100.0,2.9,10.85,426.5,567.15,466.47
