Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,20,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,2.95,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,3.2,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.5,1.2,4.05,27.5,13.77,0.0
2018,3,25,6,30,246.0,32.0,1.3,4.9,52.0,44.17,19.31
2018,3,25,6,45,365.0,42.5,1.4,5.7,96.0,89.52,54.34
2018,3,25,7,0,484.0,53.0,1.5,6.5,140.0,148.12,101.17
2018,3,25,7,15,559.0,60.0,1.65,6.95,192.0,207.16,153.11
2018,3,25,7,30,634.0,67.0,1.8,7.4,244.0,274.79,213.38
2018,3,25,7,45,683.5,72.5,1.9,7.8,298.0,339.61,271.53
2018,3,25,8,0,733.0,78.0,2.0,8.2,352.0,409.1,332.16
2018,3,25,8,15,766.0,82.0,2.0,8.5,404.0,472.7,386.35
2018,3,25,8,30,799.0,86.0,2.0,8.8,456.0,538.58,440.45
2018,3,25,8,45,780.5,99.5,2.05,9.1,492.0,584.62,477.35
2018,3,25,9,0,762.0,113.0,2.1,9.4,528.0,629.12,511.73
2018,3,25,9,15,810.5,108.5,2.1,9.6,581.0,693.53,560.76
2018,3,25,9,30,859.0,104.0,2.1,9.8,634.0,761.86,611.01
2018,3,25,9,45,896.0,96.5,2.15,10.0,678.5,810.96,644.6
2018,3,25,10,0,933.0,89.0,2.2,10.2,723.0,866.98,682.85
2018,3,25,10,15,942.0,90.5,2.3,10.35,754.5,907.9,710.51
2018,3,25,10,30,951.0,92.0,2.4,10.5,786.0,945.89,736.13
2018,3,25,10,45,957.5,92.5,2.45,10.65,810.5,977.39,756.68
2018,3,25,11,0,964.0,93.0,2.5,10.8,835.0,1005.43,774.88
2018,3,25,11,15,968.5,93.5,2.55,10.95,851.5,1027.95,789.37
2018,3,25,11,30,973.0,94.0,2.6,11.1,868.0,1046.64,801.38
2018,3,25,11,45,975.5,93.5,2.7,11.2,876.0,1058.37,809.55
2018,3,25,12,0,978.0,93.0,2.8,11.3,884.0,1066.05,815.17
2018,3,25,12,15,979.0,92.5,2.85,11.35,884.0,1068.16,816.82
2018,3,25,12,30,980.0,92.0,2.9,11.4,884.0,1066.12,815.89
2018,3,25,12,45,980.0,91.0,2.9,11.5,876.0,1058.43,810.65
2018,3,25,13,0,980.0,90.0,2.9,11.6,868.0,1046.64,802.82
2018,3,25,13,15,778.0,135.5,2.9,11.6,745.5,901.89,703.17
2018,3,25,13,30,576.0,181.0,2.9,11.6,623.0,753.54,597.81
2018,3,25,13,45,305.0,202.5,2.9,11.6,436.0,506.05,408.57
2018,3,25,14,0,34.0,224.0,2.9,11.6,249.0,224.95,180.84
2018,3,25,14,15,18.0,175.5,2.85,11.55,188.5,165.27,132.74
2018,3,25,14,30,2.0,127.0,2.8,11.5,128.0,100.87,79.28
2018,3,25,14,45,2.0,126.0,2.75,11.45,127.0,99.98,78.8
2018,3,25,15,0,2.0,125.0,2.7,11.4,126.0,99.11,78.28
2018,3,25,15,15,27.5,126.0,2.7,11.4,141.0,123.91,99.95
2018,3,25,15,30,53.0,127.0,2.7,11.4,156.0,139.67,113.8
2018,3,25,15,45,357.5,115.0,2.55,11.2,280.5,336.72,279.75
2018,3,25,16,0,662.0,103.0,2.4,11.0,405.0,474.37,388.17
2018,3,25,16,15,722.0,83.0,2.1,10.65,377.5,444.17,360.1
2018,3,25,16,30,782.0,63.0,1.8,10.3,350.0,405.81,324.48
2018,3,25,16,45,734.0,57.5,1.55,9.9,294.5,334.75,262.16
2018,3,25,17,0,686.0,52.0,1.3,9.5,239.0,268.19,202.49
2018,3,25,17,15,623.0,47.5,1.25,8.75,189.5,203.82,145.18
2018,3,25,17,30,560.0,43.0,1.2,8.0,140.0,145.95,94.4
2018,3,25,17,45,441.0,35.0,1.2,7.25,95.0,86.41,47.93
2018,3,25,18,0,322.0,27.0,1.2,6.5,50.0,41.13,13.61
2018,3,25,18,15,172.0,15.0,1.2,6.25,26.0,11.8,0.0
2018,3,25,18,30,22.0,3.0,1.2,6.0,2.0,0.0,0.0
2018,3,25,18,45,11.0,1.5,1.25,5.75,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,1.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,1.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,0.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,3,26,5,45,30.5,3.5,2.2,0.95,3.0,0.0,0.0
2018,3,26,6,0,61.0,7.0,2.3,1.2,6.0,0.0,0.0
2018,3,26,6,15,235.0,17.5,2.55,2.0,34.5,13.77,0.0
2018,3,26,6,30,409.0,28.0,2.8,2.8,63.0,52.48,22.23
2018,3,26,6,45,518.0,35.0,3.0,3.6,110.5,102.56,59.33
2018,3,26,7,0,627.0,42.0,3.2,4.4,158.0,165.38,110.92
2018,3,26,7,15,688.5,47.0,3.45,5.2,212.0,227.5,167.46
2018,3,26,7,30,750.0,52.0,3.7,6.0,266.0,296.33,230.76
2018,3,26,7,45,789.0,56.0,3.9,6.8,320.0,362.08,291.37
2018,3,26,8,0,828.0,60.0,4.1,7.6,374.0,431.05,353.13
2018,3,26,8,15,854.0,63.5,4.2,8.25,426.5,493.47,407.83
2018,3,26,8,30,880.0,67.0,4.3,8.9,479.0,558.65,462.81
2018,3,26,8,45,897.5,69.5,4.4,9.55,527.0,618.28,511.58
2018,3,26,9,0,915.0,72.0,4.5,10.2,575.0,677.26,558.27
2018,3,26,9,15,929.5,74.0,4.55,10.75,619.0,732.66,600.81
2018,3,26,9,30,944.0,76.0,4.6,11.3,663.0,786.51,639.32
2018,3,26,9,45,955.0,77.0,4.6,11.8,701.0,834.68,672.35
2018,3,26,10,0,966.0,78.0,4.6,12.3,739.0,880.44,703.13
2018,3,26,10,15,972.5,79.5,4.6,12.7,769.5,920.24,729.47
2018,3,26,10,30,979.0,81.0,4.6,13.1,800.0,956.84,753.27
2018,3,26,10,45,983.5,82.0,4.6,13.45,823.5,987.7,772.98
2018,3,26,11,0,988.0,83.0,4.6,13.8,847.0,1014.9,790.05
2018,3,26,11,15,992.5,82.5,4.55,14.05,863.0,1036.67,803.14
2018,3,26,11,30,997.0,82.0,4.5,14.3,879.0,1054.51,813.55
2018,3,26,11,45,999.5,81.0,4.5,14.55,886.5,1065.83,820.06
2018,3,26,12,0,1002.0,80.0,4.5,14.8,894.0,1072.99,823.89
2018,3,26,12,15,997.5,82.5,4.45,14.95,892.5,1072.95,822.72
2018,3,26,12,30,993.0,85.0,4.4,15.1,891.0,1068.69,818.88
2018,3,26,12,45,985.5,88.0,4.35,15.25,881.0,1057.9,810.76
2018,3,26,13,0,978.0,91.0,4.3,15.4,871.0,1043.1,800.18
2018,3,26,13,15,972.0,91.0,4.25,15.45,853.0,1022.62,786.25
2018,3,26,13,30,966.0,91.0,4.2,15.5,835.0,998.37,769.84
2018,3,26,13,45,957.5,91.0,4.2,15.55,809.5,968.24,749.7
2018,3,26,14,0,949.0,91.0,4.2,15.6,784.0,934.78,727.22
2018,3,26,14,15,939.0,90.0,4.15,15.55,751.5,895.86,700.8
2018,3,26,14,30,929.0,89.0,4.1,15.5,719.0,854.12,672.22
2018,3,26,14,45,915.5,87.0,4.05,15.45,679.5,806.05,638.82
2018,3,26,15,0,902.0,85.0,4.0,15.4,640.0,755.93,603.58
2018,3,26,15,15,885.5,83.0,4.0,15.4,596.0,701.99,563.7
2018,3,26,15,30,869.0,81.0,4.0,15.4,552.0,646.85,521.19
2018,3,26,15,45,845.5,78.5,3.65,15.05,503.0,590.21,475.96
2018,3,26,16,0,822.0,76.0,3.3,14.7,454.0,528.89,425.99
2018,3,26,16,15,790.0,72.5,2.95,14.1,402.0,463.0,371.41
2018,3,26,16,30,758.0,69.0,2.6,13.5,350.0,398.91,316.62
2018,3,26,16,45,713.0,64.0,2.25,12.9,296.5,330.85,257.32
2018,3,26,17,0,668.0,59.0,1.9,12.3,243.0,266.54,199.95
2018,3,26,17,15,559.0,55.0,1.95,11.45,186.5,192.76,137.13
2018,3,26,17,30,450.0,51.0,2.0,10.6,130.0,131.65,86.47
2018,3,26,17,45,332.0,39.5,2.0,9.75,87.0,76.36,44.07
2018,3,26,18,0,214.0,28.0,2.0,8.9,44.0,34.17,12.65
2018,3,26,18,15,117.0,15.5,2.0,8.7,23.0,12.2,0.0
2018,3,26,18,30,20.0,3.0,2.0,8.5,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,8.3,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,3.85,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,27,5,45,26.5,3.5,2.0,4.7,3.0,0.0,0.0
2018,3,27,6,0,53.0,7.0,2.0,5.0,6.0,0.0,0.0
2018,3,27,6,15,211.0,18.5,2.2,5.9,34.5,14.56,0.0
2018,3,27,6,30,369.0,30.0,2.4,6.8,63.0,51.33,23.2
2018,3,27,6,45,476.0,38.0,2.6,7.75,110.0,98.73,57.23
2018,3,27,7,0,583.0,46.0,2.8,8.7,157.0,159.46,106.09
2018,3,27,7,15,645.5,51.5,2.85,9.4,209.5,220.19,160.11
2018,3,27,7,30,708.0,57.0,2.9,10.1,262.0,287.22,220.34
2018,3,27,7,45,735.0,63.0,3.0,10.8,312.0,348.0,275.6
2018,3,27,8,0,762.0,69.0,3.1,11.5,362.0,410.7,330.81
2018,3,27,8,15,770.0,78.0,3.25,12.1,408.5,468.73,380.7
2018,3,27,8,30,778.0,87.0,3.4,12.7,455.0,525.97,428.12
2018,3,27,8,45,697.0,119.0,3.55,13.3,473.5,553.63,450.17
2018,3,27,9,0,616.0,151.0,3.7,13.9,492.0,569.35,461.68
2018,3,27,9,15,710.0,134.0,3.7,14.35,556.5,649.76,523.94
2018,3,27,9,30,804.0,117.0,3.7,14.8,621.0,731.66,585.55
2018,3,27,9,45,865.0,102.5,3.65,15.25,673.5,798.05,632.04
2018,3,27,10,0,926.0,88.0,3.6,15.7,726.0,856.95,671.49
2018,3,27,10,15,935.0,89.0,3.6,16.1,757.0,896.91,697.24
2018,3,27,10,30,944.0,90.0,3.6,16.5,788.0,933.95,720.81
2018,3,27,10,45,944.0,93.5,3.55,16.9,809.5,962.39,737.9
2018,3,27,11,0,944.0,97.0,3.5,17.3,831.0,987.09,752.38
2018,3,27,11,15,834.5,152.0,3.5,17.55,810.5,970.8,739.66
2018,3,27,11,30,725.0,207.0,3.5,17.8,790.0,942.75,719.33
2018,3,27,11,45,687.5,229.0,3.5,18.1,786.0,935.82,713.39
2018,3,27,12,0,650.0,251.0,3.5,18.4,782.0,924.26,703.43
2018,3,27,12,15,657.5,247.0,3.5,18.6,783.5,929.07,706.48
2018,3,27,12,30,665.0,243.0,3.5,18.8,785.0,930.63,707.24
2018,3,27,12,45,717.0,214.0,3.45,18.95,793.0,948.03,719.55
2018,3,27,13,0,769.0,185.0,3.4,19.1,801.0,959.74,727.02
2018,3,27,13,15,819.5,156.0,3.3,19.25,800.5,956.56,724.14
2018,3,27,13,30,870.0,127.0,3.2,19.4,800.0,956.96,723.95
2018,3,27,13,45,911.0,103.5,3.1,19.55,789.5,936.75,709.83
2018,3,27,14,0,952.0,80.0,3.0,19.7,779.0,922.64,700.16
2018,3,27,14,15,907.0,93.5,2.9,19.8,736.5,869.74,663.94
2018,3,27,14,30,862.0,107.0,2.8,19.9,694.0,824.7,633.27
2018,3,27,14,45,889.0,90.5,2.7,20.0,667.0,786.41,607.09
2018,3,27,15,0,916.0,74.0,2.6,20.1,640.0,751.34,583.01
2018,3,27,15,15,901.0,71.5,2.6,20.1,596.0,697.32,544.74
2018,3,27,15,30,886.0,69.0,2.6,20.1,552.0,641.94,503.55
2018,3,27,15,45,865.0,67.0,2.2,19.9,504.0,582.55,456.83
2018,3,27,16,0,844.0,65.0,1.8,19.7,456.0,523.03,408.81
2018,3,27,16,15,812.0,63.0,1.65,19.1,404.0,460.7,358.89
2018,3,27,16,30,780.0,61.0,1.5,18.5,352.0,397.23,306.42
2018,3,27,16,45,688.5,63.5,1.3,17.9,292.0,318.98,241.66
2018,3,27,17,0,597.0,66.0,1.1,17.3,232.0,249.58,183.34
2018,3,27,17,15,463.0,61.0,1.15,16.35,173.5,173.47,121.78
2018,3,27,17,30,329.0,56.0,1.2,15.4,115.0,110.62,72.6
2018,3,27,17,45,247.5,42.5,1.25,14.45,78.5,66.28,38.72
2018,3,27,18,0,166.0,29.0,1.3,13.5,42.0,31.94,12.91
2018,3,27,18,15,95.5,16.5,1.3,13.2,22.5,12.98,0.0
2018,3,27,18,30,25.0,4.0,1.3,12.9,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,12.55,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,28,5,45,28.0,3.0,1.65,6.85,3.0,0.0,0.0
2018,3,28,6,0,56.0,6.0,1.7,7.1,6.0,4.72,0.0
2018,3,28,6,15,212.5,18.0,2.0,7.85,35.5,14.88,0.0
2018,3,28,6,30,369.0,30.0,2.3,8.6,65.0,50.89,23.44
2018,3,28,6,45,471.0,38.5,2.55,9.3,112.0,98.0,56.68
2018,3,28,7,0,573.0,47.0,2.8,10.0,159.0,157.82,104.7
2018,3,28,7,15,635.0,52.5,2.8,10.6,211.0,217.81,157.75
2018,3,28,7,30,697.0,58.0,2.8,11.2,263.0,283.96,216.89
2018,3,28,7,45,738.0,62.0,2.8,11.8,316.0,347.27,273.59
2018,3,28,8,0,779.0,66.0,2.8,12.4,369.0,414.07,331.61
2018,3,28,8,15,807.0,69.5,2.8,12.95,420.5,477.13,384.94
2018,3,28,8,30,835.0,73.0,2.8,13.5,472.0,541.47,437.32
2018,3,28,8,45,855.5,75.5,2.75,14.1,520.0,597.19,481.09
2018,3,28,9,0,876.0,78.0,2.7,14.7,568.0,655.88,525.41
2018,3,28,9,15,894.5,79.0,2.65,15.15,612.0,711.02,565.86
2018,3,28,9,30,913.0,80.0,2.6,15.6,656.0,765.04,603.02
2018,3,28,9,45,928.0,79.0,2.55,16.05,694.0,812.75,634.04
2018,3,28,10,0,943.0,78.0,2.5,16.5,732.0,858.41,663.06
2018,3,28,10,15,951.5,79.5,2.5,16.95,763.5,898.93,688.46
2018,3,28,10,30,960.0,81.0,2.5,17.4,795.0,936.46,711.55
2018,3,28,10,45,965.5,82.0,2.5,17.85,818.5,967.53,730.06
2018,3,28,11,0,971.0,83.0,2.5,18.3,842.0,995.05,746.14
2018,3,28,11,15,975.0,83.5,2.55,18.65,858.5,1016.93,759.26
2018,3,28,11,30,979.0,84.0,2.6,19.0,875.0,1034.95,769.94
2018,3,28,11,45,981.0,84.5,2.7,19.35,883.0,1047.05,777.37
2018,3,28,12,0,983.0,85.0,2.8,19.7,891.0,1055.08,782.29
2018,3,28,12,15,982.5,84.5,2.85,20.0,890.0,1055.47,782.01
2018,3,28,12,30,982.0,84.0,2.9,20.3,889.0,1051.71,779.23
2018,3,28,12,45,980.0,84.0,2.9,20.55,880.0,1042.92,772.99
2018,3,28,13,0,978.0,84.0,2.9,20.8,871.0,1030.07,764.27
2018,3,28,13,15,974.0,83.5,2.9,20.95,854.0,1010.81,751.77
2018,3,28,13,30,970.0,83.0,2.9,21.1,837.0,987.71,736.86
2018,3,28,13,45,964.0,82.0,2.85,21.3,812.0,958.58,717.42
2018,3,28,14,0,958.0,81.0,2.8,21.5,787.0,925.97,695.73
2018,3,28,14,15,949.5,79.0,2.75,21.6,754.5,886.9,669.89
2018,3,28,14,30,941.0,77.0,2.7,21.7,722.0,844.9,641.95
2018,3,28,14,45,930.0,76.0,2.6,21.75,684.0,799.36,611.16
2018,3,28,15,0,919.0,75.0,2.5,21.8,646.0,751.54,578.53
2018,3,28,15,15,904.5,72.5,2.5,21.8,602.0,697.72,540.64
2018,3,28,15,30,890.0,70.0,2.5,21.8,558.0,642.5,499.89
2018,3,28,15,45,870.0,67.5,2.2,21.65,509.5,582.99,453.73
2018,3,28,16,0,850.0,65.0,1.9,21.5,461.0,523.23,406.18
2018,3,28,16,15,823.5,62.0,1.75,20.85,410.0,459.98,355.88
2018,3,28,16,30,797.0,59.0,1.6,20.2,359.0,399.33,305.74
2018,3,28,16,45,758.0,55.0,1.4,19.6,306.0,332.62,249.26
2018,3,28,17,0,719.0,51.0,1.2,19.0,253.0,269.26,194.17
2018,3,28,17,15,581.5,51.0,1.25,18.0,192.5,189.78,129.72
2018,3,28,17,30,444.0,51.0,1.3,17.0,132.0,126.97,80.62
2018,3,28,17,45,339.0,40.0,1.4,16.0,90.0,74.66,41.74
2018,3,28,18,0,234.0,29.0,1.5,15.0,48.0,35.5,14.8
2018,3,28,18,15,124.0,15.5,1.5,14.65,25.0,12.2,0.0
2018,3,28,18,30,14.0,2.0,1.5,14.3,2.0,0.0,0.0
2018,3,28,18,45,7.0,1.0,1.55,13.95,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,8.7,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,9.0,8.0,6.29,0.0
2018,3,29,6,15,168.5,20.5,1.9,9.85,34.5,15.64,0.0
2018,3,29,6,30,277.0,33.0,2.2,10.7,61.0,47.39,23.86
2018,3,29,6,45,355.0,44.0,2.45,11.5,101.5,87.79,52.88
2018,3,29,7,0,433.0,55.0,2.7,12.3,142.0,138.02,93.21
2018,3,29,7,15,449.5,69.5,2.75,12.85,183.0,185.49,136.05
2018,3,29,7,30,466.0,84.0,2.8,13.4,224.0,230.2,176.85
2018,3,29,7,45,438.0,108.0,2.85,14.0,259.0,272.42,215.63
2018,3,29,8,0,410.0,132.0,2.9,14.6,294.0,310.78,249.53
2018,3,29,8,15,524.5,126.5,2.85,15.15,362.0,387.65,312.31
2018,3,29,8,30,639.0,121.0,2.8,15.7,430.0,482.58,387.82
2018,3,29,8,45,711.5,114.5,2.75,16.3,490.0,555.38,444.3
2018,3,29,9,0,784.0,108.0,2.7,16.9,550.0,630.99,501.38
2018,3,29,9,15,853.0,94.5,2.6,17.4,608.5,703.06,554.15
2018,3,29,9,30,922.0,81.0,2.5,17.9,667.0,771.2,601.5
2018,3,29,9,45,935.5,81.0,2.4,18.45,705.0,819.1,631.48
2018,3,29,10,0,949.0,81.0,2.3,19.0,743.0,864.8,659.38
2018,3,29,10,15,948.0,86.5,2.3,19.4,771.5,901.68,681.98
2018,3,29,10,30,947.0,92.0,2.3,19.8,800.0,934.92,701.97
2018,3,29,10,45,952.0,93.5,2.3,20.2,823.5,965.63,720.15
2018,3,29,11,0,957.0,95.0,2.3,20.6,847.0,992.82,735.91
2018,3,29,11,15,969.0,91.5,2.35,20.95,865.5,1017.65,750.81
2018,3,29,11,30,981.0,88.0,2.4,21.3,884.0,1038.86,763.39
2018,3,29,11,45,965.5,97.0,2.45,21.6,886.5,1043.02,765.19
2018,3,29,12,0,950.0,106.0,2.5,21.9,889.0,1042.73,764.43
2018,3,29,12,15,968.5,97.0,2.5,22.15,894.5,1052.61,770.03
2018,3,29,12,30,987.0,88.0,2.5,22.4,900.0,1058.21,772.88
2018,3,29,12,45,939.5,110.0,2.5,22.65,876.5,1028.57,753.19
2018,3,29,13,0,892.0,132.0,2.5,22.9,853.0,994.75,731.15
2018,3,29,13,15,847.5,148.5,2.45,23.05,822.5,969.92,714.82
2018,3,29,13,30,803.0,165.0,2.4,23.2,792.0,927.84,687.04
2018,3,29,13,45,758.0,175.0,2.4,23.35,752.5,885.69,659.68
2018,3,29,14,0,713.0,185.0,2.4,23.5,713.0,834.22,625.56
2018,3,29,14,15,711.0,176.0,2.35,23.5,684.0,799.37,602.39
2018,3,29,14,30,709.0,167.0,2.3,23.5,655.0,761.92,576.98
2018,3,29,14,45,599.5,189.0,2.3,23.55,586.0,669.61,511.0
2018,3,29,15,0,490.0,211.0,2.3,23.6,517.0,577.01,443.74
2018,3,29,15,15,636.5,154.5,2.3,23.6,523.5,604.63,466.39
2018,3,29,15,30,783.0,98.0,2.3,23.6,530.0,606.11,468.42
2018,3,29,15,45,819.0,83.5,2.1,23.2,500.0,571.01,441.27
2018,3,29,16,0,855.0,69.0,1.9,22.8,470.0,527.04,406.55
2018,3,29,16,15,830.0,65.5,1.75,22.1,419.0,465.82,357.97
2018,3,29,16,30,805.0,62.0,1.6,21.4,368.0,402.78,306.36
2018,3,29,16,45,761.5,58.5,1.45,20.65,313.5,334.56,249.34
2018,3,29,17,0,718.0,55.0,1.3,19.9,259.0,270.19,194.02
2018,3,29,17,15,647.0,50.0,1.35,18.9,205.5,202.33,136.8
2018,3,29,17,30,576.0,45.0,1.4,17.9,152.0,141.63,86.63
2018,3,29,17,45,468.0,37.5,1.45,16.85,106.0,84.16,44.34
2018,3,29,18,0,360.0,30.0,1.5,15.8,60.0,40.11,16.49
2018,3,29,18,15,203.5,18.0,1.5,15.4,32.5,14.16,0.0
2018,3,29,18,30,47.0,6.0,1.5,15.0,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.55,14.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,30,5,45,15.5,4.0,1.05,10.2,4.0,0.0,0.0
2018,3,30,6,0,31.0,8.0,1.0,10.4,8.0,6.29,0.0
2018,3,30,6,15,111.5,22.5,1.05,11.15,32.5,16.98,0.0
2018,3,30,6,30,192.0,37.0,1.1,11.9,57.0,43.4,23.59
2018,3,30,6,45,259.0,51.5,1.1,12.65,95.0,79.37,49.92
2018,3,30,7,0,326.0,66.0,1.1,13.4,133.0,123.85,85.38
2018,3,30,7,15,377.0,79.5,1.1,13.85,178.0,171.79,126.17
2018,3,30,7,30,428.0,93.0,1.1,14.3,223.0,225.77,172.46
2018,3,30,7,45,445.5,108.5,1.1,14.75,266.0,274.87,215.02
2018,3,30,8,0,463.0,124.0,1.1,15.2,309.0,325.48,257.57
2018,3,30,8,15,504.0,133.5,1.05,15.85,359.0,383.26,303.88
2018,3,30,8,30,545.0,143.0,1.0,16.5,409.0,444.51,351.26
2018,3,30,8,45,571.5,152.0,1.0,17.1,455.0,506.39,397.61
2018,3,30,9,0,598.0,161.0,1.0,17.7,501.0,563.31,438.88
2018,3,30,9,15,445.5,219.0,1.0,18.2,483.0,536.68,416.34
2018,3,30,9,30,293.0,277.0,1.0,18.7,465.0,487.43,377.14
2018,3,30,9,45,332.0,286.5,1.0,19.25,510.5,540.67,415.69
2018,3,30,10,0,371.0,296.0,1.0,19.8,556.0,595.76,453.78
2018,3,30,10,15,415.5,293.5,1.0,20.2,596.5,662.02,498.98
2018,3,30,10,30,460.0,291.0,1.0,20.6,637.0,713.91,533.49
2018,3,30,10,45,327.5,334.5,1.05,21.0,584.5,633.03,473.92
2018,3,30,11,0,195.0,378.0,1.1,21.4,532.0,542.77,407.6
2018,3,30,11,15,235.0,385.0,1.15,21.75,574.0,591.62,443.15
2018,3,30,11,30,275.0,392.0,1.2,22.1,616.0,661.91,491.33
2018,3,30,11,45,283.5,393.5,1.25,22.45,626.5,675.06,499.4
2018,3,30,12,0,292.0,395.0,1.3,22.8,637.0,686.8,507.1
2018,3,30,12,15,314.0,388.5,1.3,22.95,648.5,702.06,517.64
2018,3,30,12,30,336.0,382.0,1.3,23.1,660.0,715.61,526.98
2018,3,30,12,45,391.5,356.5,1.3,23.3,677.0,740.23,544.77
2018,3,30,13,0,447.0,331.0,1.3,23.5,694.0,781.22,572.8
2018,3,30,13,15,445.5,324.0,1.35,23.5,679.5,764.57,562.18
2018,3,30,13,30,444.0,317.0,1.4,23.5,665.0,745.77,550.68
2018,3,30,13,45,378.5,327.5,1.4,23.55,618.0,667.44,496.82
2018,3,30,14,0,313.0,338.0,1.4,23.6,571.0,609.22,456.02
2018,3,30,14,15,376.0,302.5,1.4,23.55,571.0,614.93,462.77
2018,3,30,14,30,439.0,267.0,1.4,23.5,571.0,631.87,476.31
2018,3,30,14,45,413.0,260.0,1.4,23.45,533.5,585.46,443.6
2018,3,30,15,0,387.0,253.0,1.4,23.4,496.0,525.56,401.45
2018,3,30,15,15,339.0,243.5,1.4,23.4,445.5,464.89,357.33
2018,3,30,15,30,291.0,234.0,1.4,23.4,395.0,407.65,314.9
2018,3,30,15,45,333.5,203.5,1.3,23.1,373.0,386.42,299.66
2018,3,30,16,0,376.0,173.0,1.2,22.8,351.0,360.31,279.6
2018,3,30,16,15,328.5,159.0,1.1,22.35,302.0,302.64,234.62
2018,3,30,16,30,281.0,145.0,1.0,21.9,253.0,249.75,192.75
2018,3,30,16,45,295.5,121.5,0.95,21.5,220.0,215.0,163.55
2018,3,30,17,0,310.0,98.0,0.9,21.1,187.0,184.48,136.5
2018,3,30,17,15,304.0,79.5,0.95,20.45,152.0,144.59,102.07
2018,3,30,17,30,298.0,61.0,1.0,19.8,117.0,105.41,68.46
2018,3,30,17,45,231.0,46.5,1.05,19.2,81.5,64.38,37.64
2018,3,30,18,0,164.0,32.0,1.1,18.6,46.0,31.87,14.86
2018,3,30,18,15,95.0,18.0,1.15,17.95,25.0,14.16,0.0
2018,3,30,18,30,26.0,4.0,1.2,17.3,4.0,0.0,0.0
2018,3,30,18,45,13.0,2.0,1.25,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,5,45,10.5,3.5,1.7,9.1,3.5,0.0,0.0
2018,3,31,6,0,21.0,7.0,1.8,9.5,7.0,5.51,0.0
2018,3,31,6,15,126.0,23.0,2.05,10.1,36.0,17.4,0.71
2018,3,31,6,30,231.0,39.0,2.3,10.7,65.0,46.97,25.74
2018,3,31,6,45,254.5,55.0,2.55,11.3,97.5,81.27,52.11
2018,3,31,7,0,278.0,71.0,2.8,11.9,130.0,118.61,83.74
2018,3,31,7,15,232.5,92.5,2.7,12.4,151.0,141.23,106.79
2018,3,31,7,30,187.0,114.0,2.6,12.9,172.0,162.25,127.69
2018,3,31,7,45,239.5,134.5,2.5,13.4,222.5,213.21,170.46
2018,3,31,8,0,292.0,155.0,2.4,13.9,273.0,270.26,217.78
2018,3,31,8,15,325.0,171.5,2.45,14.5,318.5,319.87,258.49
2018,3,31,8,30,358.0,188.0,2.5,15.1,364.0,372.61,300.83
2018,3,31,8,45,332.5,214.0,2.5,15.65,390.0,402.48,323.8
2018,3,31,9,0,307.0,240.0,2.5,16.2,416.0,429.19,343.52
2018,3,31,9,15,328.5,255.5,2.55,16.75,456.5,475.13,378.17
2018,3,31,9,30,350.0,271.0,2.6,17.3,497.0,522.11,412.81
2018,3,31,9,45,321.5,295.5,2.65,17.8,512.0,539.98,424.2
2018,3,31,10,0,293.0,320.0,2.7,18.3,527.0,554.7,433.14
2018,3,31,10,15,340.0,322.0,2.7,18.75,572.0,608.01,472.02
2018,3,31,10,30,387.0,324.0,2.7,19.2,617.0,662.83,511.08
2018,3,31,10,45,431.0,318.0,2.7,19.7,653.0,725.83,554.83
2018,3,31,11,0,475.0,312.0,2.7,20.2,689.0,772.55,586.66
2018,3,31,11,15,528.5,299.0,2.75,20.45,726.0,820.78,620.38
2018,3,31,11,30,582.0,286.0,2.8,20.7,763.0,867.76,652.86
2018,3,31,11,45,613.0,274.5,2.85,21.0,781.0,896.65,672.18
2018,3,31,12,0,644.0,263.0,2.9,21.3,799.0,920.47,688.22
2018,3,31,12,15,735.0,218.0,2.95,21.45,829.0,967.47,721.27
2018,3,31,12,30,826.0,173.0,3.0,21.6,859.0,997.91,741.19
2018,3,31,12,45,804.5,180.5,3.0,21.75,843.0,978.01,727.5
2018,3,31,13,0,783.0,188.0,3.0,21.9,827.0,965.32,719.17
2018,3,31,13,15,797.5,176.0,3.05,21.85,815.5,944.19,706.15
2018,3,31,13,30,812.0,164.0,3.1,21.8,804.0,929.53,697.58
2018,3,31,13,45,813.5,156.5,3.15,21.8,781.0,903.45,681.1
2018,3,31,14,0,815.0,149.0,3.2,21.8,758.0,873.95,662.3
2018,3,31,14,15,766.0,158.0,3.2,21.6,711.5,821.32,627.5
2018,3,31,14,30,717.0,167.0,3.2,21.4,665.0,762.67,586.87
2018,3,31,14,45,742.0,145.0,3.25,21.15,636.0,729.9,565.55
2018,3,31,15,0,767.0,123.0,3.3,20.9,607.0,689.38,537.87
2018,3,31,15,15,773.0,110.0,3.3,20.9,569.0,644.61,505.11
2018,3,31,15,30,779.0,97.0,3.3,20.9,531.0,596.83,469.2
2018,3,31,15,45,750.0,97.0,3.3,20.0,485.5,539.19,425.87
2018,3,31,16,0,721.0,97.0,3.3,19.1,440.0,483.11,382.22
2018,3,31,16,15,602.0,105.5,3.2,18.3,370.0,393.91,311.36
2018,3,31,16,30,483.0,114.0,3.1,17.5,300.0,310.37,243.95
2018,3,31,16,45,544.0,90.5,3.05,16.7,271.5,283.56,218.3
2018,3,31,17,0,605.0,67.0,3.0,15.9,243.0,243.32,179.48
2018,3,31,17,15,509.0,60.5,3.0,14.95,188.0,175.59,122.46
2018,3,31,17,30,413.0,54.0,3.0,14.0,133.0,119.2,76.72
2018,3,31,17,45,315.5,43.0,3.05,13.05,92.5,70.62,40.64
2018,3,31,18,0,218.0,32.0,3.1,12.1,52.0,32.71,15.66
2018,3,31,18,15,119.0,18.5,3.2,11.7,28.5,14.56,0.0
2018,3,31,18,30,20.0,5.0,3.3,11.3,5.0,0.0,0.0
2018,3,31,18,45,10.0,2.5,3.4,10.85,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,5,45,33.0,5.5,1.25,7.1,6.0,0.0,0.0
2018,4,1,6,0,66.0,11.0,1.3,7.5,12.0,8.65,0.0
2018,4,1,6,15,199.0,25.5,1.5,8.25,45.0,19.43,4.5
2018,4,1,6,30,332.0,40.0,1.7,9.0,78.0,55.37,30.06
2018,4,1,6,45,427.0,50.0,1.95,9.8,125.5,100.35,61.08
2018,4,1,7,0,522.0,60.0,2.2,10.6,173.0,157.23,106.28
2018,4,1,7,15,583.0,67.0,2.15,11.3,225.0,214.56,156.07
2018,4,1,7,30,644.0,74.0,2.1,12.0,277.0,278.7,212.28
2018,4,1,7,45,684.5,80.0,2.05,12.7,330.0,340.75,266.62
2018,4,1,8,0,725.0,86.0,2.0,13.4,383.0,406.37,322.28
2018,4,1,8,15,754.0,91.0,1.95,14.05,434.0,468.62,373.54
2018,4,1,8,30,783.0,96.0,1.9,14.7,485.0,531.71,423.48
2018,4,1,8,45,804.0,99.5,1.9,15.35,532.5,590.06,468.18
2018,4,1,9,0,825.0,103.0,1.9,16.0,580.0,648.29,511.19
2018,4,1,9,15,849.5,103.0,1.95,16.55,625.0,704.93,552.23
2018,4,1,9,30,874.0,103.0,2.0,17.1,670.0,760.98,591.68
2018,4,1,9,45,896.0,100.5,2.05,17.7,710.0,803.76,619.29
2018,4,1,10,0,918.0,98.0,2.1,18.3,750.0,852.15,650.24
2018,4,1,10,15,926.0,99.5,2.15,18.75,780.5,891.04,674.59
2018,4,1,10,30,934.0,101.0,2.2,19.2,811.0,926.95,696.79
2018,4,1,10,45,939.5,102.0,2.25,19.7,834.5,956.96,714.78
2018,4,1,11,0,945.0,103.0,2.3,20.2,858.0,983.5,730.46
2018,4,1,11,15,948.0,104.0,2.4,20.4,873.0,1004.11,743.64
2018,4,1,11,30,951.0,105.0,2.5,20.6,888.0,1020.92,754.46
2018,4,1,11,45,952.0,105.5,2.6,20.85,895.0,1031.42,761.14
2018,4,1,12,0,953.0,106.0,2.7,21.1,902.0,1037.94,765.4
2018,4,1,12,15,952.0,106.0,2.8,21.15,900.5,1038.02,766.19
2018,4,1,12,30,951.0,106.0,2.9,21.2,899.0,1034.09,764.52
2018,4,1,12,45,948.5,106.0,3.0,21.25,890.0,1024.75,759.42
2018,4,1,13,0,946.0,106.0,3.1,21.3,881.0,1011.49,751.85
2018,4,1,13,15,941.5,105.5,3.15,21.25,863.5,992.02,740.1
2018,4,1,13,30,937.0,105.0,3.2,21.2,846.0,968.87,725.96
2018,4,1,13,45,930.0,103.5,3.3,21.15,820.5,938.94,707.58
2018,4,1,14,0,923.0,102.0,3.4,21.1,795.0,905.72,686.83
2018,4,1,14,15,914.0,100.0,3.5,20.9,762.5,867.25,662.62
2018,4,1,14,30,905.0,98.0,3.6,20.7,730.0,825.99,636.15
2018,4,1,14,45,893.0,96.0,3.7,20.5,691.5,779.93,605.85
2018,4,1,15,0,881.0,94.0,3.8,20.3,653.0,731.79,572.95
2018,4,1,15,15,863.5,92.0,3.8,20.3,608.5,683.63,537.01
2018,4,1,15,30,846.0,90.0,3.8,20.3,564.0,628.14,494.84
2018,4,1,15,45,813.0,86.5,4.0,19.4,510.0,561.62,445.19
2018,4,1,16,0,780.0,83.0,4.2,18.5,456.0,496.36,394.5
2018,4,1,16,15,755.5,80.0,4.2,17.7,408.5,437.14,346.08
2018,4,1,16,30,731.0,77.0,4.2,16.9,361.0,378.94,296.69
2018,4,1,16,45,684.0,72.5,4.25,16.1,308.0,312.51,239.55
2018,4,1,17,0,637.0,68.0,4.3,15.3,255.0,250.84,185.23
2018,4,1,17,15,568.5,61.5,4.3,14.4,203.5,187.43,130.3
2018,4,1,17,30,500.0,55.0,4.3,13.5,152.0,131.89,83.75
2018,4,1,17,45,391.0,45.0,4.35,12.65,106.5,77.89,44.02
2018,4,1,18,0,282.0,35.0,4.4,11.8,61.0,37.74,19.25
2018,4,1,18,15,157.5,20.5,4.35,11.4,33.5,15.58,0.0
2018,4,1,18,30,33.0,6.0,4.3,11.0,6.0,4.72,0.0
2018,4,1,18,45,16.5,3.0,4.25,10.6,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,5,45,34.5,6.5,2.7,8.0,7.5,0.0,0.0
2018,4,2,6,0,69.0,13.0,2.9,8.4,15.0,10.23,0.0
2018,4,2,6,15,158.0,28.0,3.0,8.85,44.0,21.14,7.56
2018,4,2,6,30,247.0,43.0,3.1,9.3,73.0,50.33,28.74
2018,4,2,6,45,292.5,57.5,3.2,9.8,110.0,87.08,55.91
2018,4,2,7,0,338.0,72.0,3.3,10.3,147.0,129.55,91.07
2018,4,2,7,15,445.5,80.0,3.35,10.85,206.0,187.3,138.77
2018,4,2,7,30,553.0,88.0,3.4,11.4,265.0,262.28,202.35
2018,4,2,7,45,563.0,100.0,3.4,12.0,307.0,313.25,248.28
2018,4,2,8,0,573.0,112.0,3.4,12.6,349.0,364.53,293.14
2018,4,2,8,15,482.0,149.5,3.3,13.2,366.0,384.29,311.37
2018,4,2,8,30,391.0,187.0,3.2,13.8,383.0,398.42,323.1
2018,4,2,8,45,429.5,196.5,3.1,14.35,430.5,453.58,366.69
2018,4,2,9,0,468.0,206.0,3.0,14.9,478.0,511.42,411.07
2018,4,2,9,15,637.5,163.0,2.95,15.45,563.0,619.42,494.29
2018,4,2,9,30,807.0,120.0,2.9,16.0,648.0,727.67,575.19
2018,4,2,9,45,856.0,108.0,2.85,16.5,695.5,786.85,615.76
2018,4,2,10,0,905.0,96.0,2.8,17.0,743.0,837.81,648.82
2018,4,2,10,15,913.0,97.5,2.75,17.45,773.0,876.16,672.65
2018,4,2,10,30,921.0,99.0,2.7,17.9,803.0,911.58,694.23
2018,4,2,10,45,926.5,100.0,2.7,18.3,826.0,941.15,712.15
2018,4,2,11,0,932.0,101.0,2.7,18.7,849.0,967.31,727.72
2018,4,2,11,15,935.5,102.0,2.7,19.05,864.5,988.05,739.8
2018,4,2,11,30,939.0,103.0,2.7,19.4,880.0,1005.07,749.47
2018,4,2,11,45,940.0,103.0,2.65,19.75,886.5,1014.85,753.96
2018,4,2,12,0,941.0,103.0,2.6,20.1,893.0,1020.72,756.03
2018,4,2,12,15,940.5,103.5,2.6,20.3,892.0,1021.7,756.0
2018,4,2,12,30,940.0,104.0,2.6,20.5,891.0,1018.72,753.57
2018,4,2,12,45,938.0,103.5,2.65,20.75,882.0,1009.36,747.47
2018,4,2,13,0,936.0,103.0,2.7,21.0,873.0,996.12,738.98
2018,4,2,13,15,930.0,103.5,2.7,21.05,855.5,976.39,726.42
2018,4,2,13,30,924.0,104.0,2.7,21.1,838.0,953.09,711.59
2018,4,2,13,45,915.5,103.5,2.7,21.15,812.5,923.13,692.33
2018,4,2,14,0,907.0,103.0,2.7,21.2,787.0,890.01,670.93
2018,4,2,14,15,897.5,101.5,2.65,21.15,755.0,852.11,646.06
2018,4,2,14,30,888.0,100.0,2.6,21.1,723.0,811.53,619.2
2018,4,2,14,45,875.0,98.5,2.55,21.05,684.5,765.87,588.56
2018,4,2,15,0,862.0,97.0,2.5,21.0,646.0,718.27,555.34
2018,4,2,15,15,845.5,94.5,2.5,21.0,602.5,671.17,520.89
2018,4,2,15,30,829.0,92.0,2.5,21.0,559.0,616.63,480.23
2018,4,2,15,45,811.5,87.5,2.35,20.65,512.0,558.76,436.0
2018,4,2,16,0,794.0,83.0,2.2,20.3,465.0,500.59,390.16
2018,4,2,16,15,765.0,79.0,2.05,19.65,414.0,437.66,339.66
2018,4,2,16,30,736.0,75.0,1.9,19.0,363.0,376.3,288.71
2018,4,2,16,45,690.0,70.5,1.8,18.4,310.0,309.96,232.7
2018,4,2,17,0,644.0,66.0,1.7,17.8,257.0,248.44,179.55
2018,4,2,17,15,578.0,60.0,1.7,16.7,206.0,185.9,126.61
2018,4,2,17,30,512.0,54.0,1.7,15.6,155.0,130.88,81.43
2018,4,2,17,45,406.5,44.0,1.75,14.55,109.0,76.83,42.46
2018,4,2,18,0,301.0,34.0,1.8,13.5,63.0,36.14,18.39
2018,4,2,18,15,170.0,20.0,1.95,12.95,34.5,16.52,0.0
2018,4,2,18,30,39.0,6.0,2.1,12.4,6.0,4.72,0.0
2018,4,2,18,45,19.5,3.0,2.2,11.9,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,45,54.0,7.5,1.35,5.8,9.0,0.0,0.0
2018,4,3,6,0,108.0,15.0,1.3,6.3,18.0,11.8,0.0
2018,4,3,6,15,255.5,28.0,1.6,7.2,55.0,23.17,10.62
2018,4,3,6,30,403.0,41.0,1.9,8.1,92.0,59.49,32.01
2018,4,3,6,45,498.0,49.5,2.2,8.95,142.0,107.52,64.5
2018,4,3,7,0,593.0,58.0,2.5,9.8,192.0,167.32,112.17
2018,4,3,7,15,645.0,64.5,2.55,10.45,244.5,226.11,164.0
2018,4,3,7,30,697.0,71.0,2.6,11.1,297.0,290.5,221.36
2018,4,3,7,45,741.0,75.0,2.6,11.75,352.5,355.35,278.64
2018,4,3,8,0,785.0,79.0,2.6,12.4,408.0,423.27,336.93
2018,4,3,8,15,811.0,83.5,2.65,13.0,460.0,486.36,389.9
2018,4,3,8,30,837.0,88.0,2.7,13.6,512.0,550.45,441.78
2018,4,3,8,45,854.5,91.5,2.7,14.2,559.5,609.18,487.61
2018,4,3,9,0,872.0,95.0,2.7,14.8,607.0,667.31,531.38
2018,4,3,9,15,883.5,99.0,2.7,15.3,649.5,720.96,570.56
2018,4,3,9,30,895.0,103.0,2.7,15.8,692.0,765.85,602.44
2018,4,3,9,45,902.5,106.5,2.7,16.3,728.0,811.2,632.21
2018,4,3,10,0,910.0,110.0,2.7,16.8,764.0,853.97,659.59
2018,4,3,10,15,917.5,111.5,2.65,17.25,794.0,891.99,683.05
2018,4,3,10,30,925.0,113.0,2.6,17.7,824.0,927.02,704.17
2018,4,3,10,45,930.0,114.5,2.55,18.15,847.0,956.65,721.4
2018,4,3,11,0,935.0,116.0,2.5,18.6,870.0,982.83,736.2
2018,4,3,11,15,924.5,123.0,2.45,18.95,880.0,996.38,742.85
2018,4,3,11,30,914.0,130.0,2.4,19.3,890.0,1005.72,746.9
2018,4,3,11,45,883.0,147.0,2.4,19.6,886.0,1016.39,752.64
2018,4,3,12,0,852.0,164.0,2.4,19.9,882.0,1008.21,746.14
2018,4,3,12,15,852.0,163.5,2.4,20.05,881.0,1008.56,745.99
2018,4,3,12,30,852.0,163.0,2.4,20.2,880.0,1005.13,743.42
2018,4,3,12,45,869.0,152.5,2.45,20.3,877.0,1004.27,743.38
2018,4,3,13,0,886.0,142.0,2.5,20.4,874.0,999.1,740.6
2018,4,3,13,15,825.5,165.5,2.55,20.4,836.5,951.79,710.28
2018,4,3,13,30,765.0,189.0,2.6,20.4,799.0,911.3,684.59
2018,4,3,13,45,774.0,178.0,2.7,20.4,779.5,888.43,670.99
2018,4,3,14,0,783.0,167.0,2.8,20.4,760.0,861.88,654.59
2018,4,3,14,15,827.5,142.5,2.9,20.2,746.0,842.15,643.34
2018,4,3,14,30,872.0,118.0,3.0,20.0,732.0,822.53,632.04
2018,4,3,14,45,858.0,116.0,3.05,19.8,693.0,775.23,600.55
2018,4,3,15,0,844.0,114.0,3.1,19.6,654.0,726.08,565.91
2018,4,3,15,15,826.0,110.5,3.1,19.6,609.5,671.27,525.57
2018,4,3,15,30,808.0,107.0,3.1,19.6,565.0,615.57,483.55
2018,4,3,15,45,782.5,103.5,3.2,18.85,516.0,555.1,438.25
2018,4,3,16,0,757.0,100.0,3.3,18.1,467.0,495.8,392.08
2018,4,3,16,15,721.5,95.5,3.25,17.35,414.5,431.0,339.68
2018,4,3,16,30,686.0,91.0,3.2,16.6,362.0,368.61,287.49
2018,4,3,16,45,611.5,86.0,3.15,15.85,302.0,295.44,226.03
2018,4,3,17,0,537.0,81.0,3.1,15.1,242.0,230.08,170.34
2018,4,3,17,15,474.0,71.0,3.1,14.15,192.5,171.18,120.06
2018,4,3,17,30,411.0,61.0,3.1,13.2,143.0,119.71,77.54
2018,4,3,17,45,325.0,49.0,3.05,12.3,102.0,70.01,40.67
2018,4,3,18,0,239.0,37.0,3.0,11.4,61.0,33.88,18.37
2018,4,3,18,15,135.0,22.5,3.0,10.9,34.5,17.02,0.0
2018,4,3,18,30,31.0,8.0,3.0,10.4,8.0,6.29,0.0
2018,4,3,18,45,15.5,4.0,3.05,9.95,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
