Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,6.4,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,7.1,2.0,0.0,0.0
2018,4,14,5,45,123.0,16.0,1.35,7.8,25.0,12.59,0.0
2018,4,14,6,0,233.0,30.0,1.4,8.5,48.0,22.86,10.98
2018,4,14,6,15,345.5,41.5,1.55,9.15,91.0,34.04,24.31
2018,4,14,6,30,458.0,53.0,1.7,9.8,134.0,66.74,38.99
2018,4,14,6,45,529.5,60.5,1.8,10.45,184.5,113.58,69.03
2018,4,14,7,0,601.0,68.0,1.9,11.1,235.0,169.05,112.51
2018,4,14,7,15,649.0,74.0,1.8,11.8,288.0,225.89,161.36
2018,4,14,7,30,697.0,80.0,1.7,12.5,341.0,287.72,215.19
2018,4,14,7,45,731.0,84.5,1.6,13.2,394.0,347.81,267.33
2018,4,14,8,0,765.0,89.0,1.5,13.9,447.0,411.3,320.58
2018,4,14,8,15,790.0,93.0,1.4,14.65,497.5,471.18,369.09
2018,4,14,8,30,815.0,97.0,1.3,15.4,548.0,531.91,416.13
2018,4,14,8,45,834.0,99.5,1.2,16.15,595.0,588.25,457.87
2018,4,14,9,0,853.0,102.0,1.1,16.9,642.0,644.13,497.37
2018,4,14,9,15,869.0,103.0,1.05,17.5,684.0,690.13,529.15
2018,4,14,9,30,885.0,104.0,1.0,18.1,726.0,739.51,562.05
2018,4,14,9,45,898.0,105.0,0.9,18.75,763.0,784.97,589.67
2018,4,14,10,0,911.0,106.0,0.8,19.4,800.0,828.24,613.93
2018,4,14,10,15,919.0,107.0,0.8,19.65,829.5,865.01,635.91
2018,4,14,10,30,927.0,108.0,0.8,19.9,859.0,898.81,655.81
2018,4,14,10,45,933.0,109.0,0.85,20.2,881.5,927.72,673.27
2018,4,14,11,0,939.0,110.0,0.9,20.5,904.0,953.21,688.59
2018,4,14,11,15,943.0,110.0,0.95,20.7,918.5,972.39,700.24
2018,4,14,11,30,947.0,110.0,1.0,20.9,933.0,987.84,709.71
2018,4,14,11,45,948.0,110.5,1.05,21.1,939.5,997.18,715.49
2018,4,14,12,0,949.0,111.0,1.1,21.3,946.0,1002.61,719.01
2018,4,14,12,15,948.5,111.0,1.25,21.4,944.0,1002.23,721.11
2018,4,14,12,30,948.0,111.0,1.4,21.5,942.0,997.91,720.73
2018,4,14,12,45,945.0,111.5,1.5,21.6,932.0,987.86,715.93
2018,4,14,13,0,942.0,112.0,1.6,21.7,922.0,973.99,708.74
2018,4,14,13,15,938.0,111.0,1.75,21.65,904.0,954.02,698.66
2018,4,14,13,30,934.0,110.0,1.9,21.6,886.0,930.44,686.04
2018,4,14,13,45,927.5,108.5,2.05,21.6,860.0,900.75,669.02
2018,4,14,14,0,921.0,107.0,2.2,21.6,834.0,867.82,649.52
2018,4,14,14,15,912.5,105.5,2.3,21.45,801.5,830.26,626.47
2018,4,14,14,30,904.0,104.0,2.4,21.3,769.0,789.94,601.16
2018,4,14,14,45,893.0,102.0,2.5,21.2,730.5,744.84,570.98
2018,4,14,15,0,882.0,100.0,2.6,21.1,692.0,697.63,537.72
2018,4,14,15,15,866.5,97.5,2.6,21.1,647.5,649.86,502.24
2018,4,14,15,30,851.0,95.0,2.6,21.1,603.0,595.49,461.04
2018,4,14,15,45,829.5,92.0,2.75,20.5,554.0,536.61,416.7
2018,4,14,16,0,808.0,89.0,2.9,19.9,505.0,477.82,370.58
2018,4,14,16,15,777.0,86.0,2.95,19.2,453.0,415.46,319.91
2018,4,14,16,30,746.0,83.0,3.0,18.5,401.0,354.88,268.96
2018,4,14,16,45,703.5,79.0,3.0,17.8,347.5,290.65,214.04
2018,4,14,17,0,661.0,75.0,3.0,17.1,294.0,231.46,162.71
2018,4,14,17,15,601.0,68.5,3.0,16.2,241.0,171.19,112.25
2018,4,14,17,30,541.0,62.0,3.0,15.3,188.0,117.72,70.55
2018,4,14,17,45,435.5,53.0,3.0,14.45,138.0,66.91,38.51
2018,4,14,18,0,330.0,44.0,3.0,13.6,88.0,35.96,25.56
2018,4,14,18,15,204.5,29.5,3.0,13.1,53.0,22.43,11.28
2018,4,14,18,30,79.0,15.0,3.0,12.6,18.0,11.8,0.0
2018,4,14,18,45,39.5,7.5,3.05,12.15,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.5,2.85,8.75,1.5,0.0,0.0
2018,4,15,5,30,6.0,3.0,3.0,8.9,3.0,0.0,0.0
2018,4,15,5,45,16.5,12.5,3.1,9.1,13.5,9.83,0.0
2018,4,15,6,0,27.0,22.0,3.2,9.3,24.0,16.96,7.3
2018,4,15,6,15,221.5,39.0,3.35,9.8,78.0,29.47,20.3
2018,4,15,6,30,416.0,56.0,3.5,10.3,132.0,66.54,40.12
2018,4,15,6,45,513.5,63.5,3.65,10.75,187.5,113.57,69.8
2018,4,15,7,0,611.0,71.0,3.8,11.2,243.0,172.51,115.23
2018,4,15,7,15,658.5,76.5,3.9,11.65,296.5,229.37,164.64
2018,4,15,7,30,706.0,82.0,4.0,12.1,350.0,291.1,219.43
2018,4,15,7,45,739.0,87.0,4.1,12.55,403.0,351.74,273.58
2018,4,15,8,0,772.0,92.0,4.2,13.0,456.0,415.65,329.32
2018,4,15,8,15,795.5,96.0,4.25,13.35,506.5,475.14,380.29
2018,4,15,8,30,819.0,100.0,4.3,13.7,557.0,535.29,430.29
2018,4,15,8,45,836.0,103.5,4.4,14.05,603.5,591.57,476.01
2018,4,15,9,0,853.0,107.0,4.5,14.4,650.0,647.2,519.98
2018,4,15,9,15,865.5,110.0,4.65,14.65,691.5,698.38,559.91
2018,4,15,9,30,878.0,113.0,4.8,14.9,733.0,747.89,597.78
2018,4,15,9,45,887.0,115.5,4.9,15.1,768.5,784.55,625.39
2018,4,15,10,0,896.0,118.0,5.0,15.3,804.0,825.63,654.43
2018,4,15,10,15,904.0,119.0,5.1,15.4,833.0,861.84,679.99
2018,4,15,10,30,912.0,120.0,5.2,15.5,862.0,895.13,703.38
2018,4,15,10,45,917.0,121.0,5.3,15.6,883.5,922.71,722.65
2018,4,15,11,0,922.0,122.0,5.4,15.7,905.0,946.89,739.54
2018,4,15,11,15,925.0,122.0,5.5,15.7,918.5,964.8,752.34
2018,4,15,11,30,928.0,122.0,5.6,15.7,932.0,979.03,762.64
2018,4,15,11,45,928.5,123.0,5.7,15.65,938.0,988.14,769.59
2018,4,15,12,0,929.0,124.0,5.8,15.6,944.0,993.41,773.97
2018,4,15,12,15,927.5,123.5,5.95,15.5,940.5,991.57,773.88
2018,4,15,12,30,926.0,123.0,6.1,15.4,937.0,985.88,771.18
2018,4,15,12,45,922.0,123.0,6.2,15.3,926.0,974.57,764.22
2018,4,15,13,0,918.0,123.0,6.3,15.2,915.0,959.55,754.66
2018,4,15,13,15,910.5,122.5,6.4,15.0,895.0,937.33,740.2
2018,4,15,13,30,903.0,122.0,6.5,14.8,875.0,911.72,723.24
2018,4,15,13,45,755.5,165.5,6.55,14.6,782.5,817.8,655.01
2018,4,15,14,0,608.0,209.0,6.6,14.4,690.0,722.32,581.47
2018,4,15,14,15,399.0,254.0,6.6,13.95,564.5,571.94,463.12
2018,4,15,14,30,190.0,299.0,6.6,13.5,439.0,410.87,333.32
2018,4,15,14,45,101.0,251.5,6.6,13.1,325.5,295.99,240.51
2018,4,15,15,0,12.0,204.0,6.6,12.7,212.0,169.09,135.68
2018,4,15,15,15,15.5,194.5,6.6,12.7,204.0,162.81,130.96
2018,4,15,15,30,19.0,185.0,6.6,12.7,196.0,156.19,125.81
2018,4,15,15,45,50.0,182.0,6.4,12.0,208.5,175.06,142.35
2018,4,15,16,0,81.0,179.0,6.2,11.3,221.0,183.78,150.05
2018,4,15,16,15,103.0,167.5,6.05,11.0,215.5,184.64,150.53
2018,4,15,16,30,125.0,156.0,5.9,10.7,210.0,175.23,141.88
2018,4,15,16,45,176.0,131.0,5.75,10.45,196.0,160.78,127.49
2018,4,15,17,0,227.0,106.0,5.6,10.2,182.0,143.65,109.72
2018,4,15,17,15,173.0,95.5,5.3,9.8,147.5,109.13,81.25
2018,4,15,17,30,119.0,85.0,5.0,9.4,113.0,79.54,58.14
2018,4,15,17,45,90.0,65.0,4.7,9.0,83.0,53.39,37.93
2018,4,15,18,0,61.0,45.0,4.4,8.6,53.0,33.36,23.89
2018,4,15,18,15,37.5,28.0,4.25,8.3,32.5,21.09,10.95
2018,4,15,18,30,14.0,11.0,4.1,8.0,12.0,8.65,0.0
2018,4,15,18,45,7.0,5.5,3.9,7.65,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,5,15,3.0,1.0,1.25,5.85,1.0,0.0,0.0
2018,4,16,5,30,6.0,2.0,1.3,6.1,2.0,0.0,0.0
2018,4,16,5,45,3.0,5.0,1.3,6.4,5.0,3.93,0.0
2018,4,16,6,0,0.0,8.0,1.3,6.7,8.0,6.06,0.0
2018,4,16,6,15,0.0,10.0,1.55,7.05,10.0,7.58,1.13
2018,4,16,6,30,0.0,12.0,1.8,7.4,12.0,9.1,2.3
2018,4,16,6,45,1.5,22.5,2.05,7.75,23.0,17.28,9.49
2018,4,16,7,0,3.0,33.0,2.3,8.1,34.0,25.68,16.82
2018,4,16,7,15,1.5,29.0,2.45,8.25,29.5,22.46,14.05
2018,4,16,7,30,0.0,25.0,2.6,8.4,25.0,19.05,11.07
2018,4,16,7,45,0.0,24.0,2.75,8.55,24.0,18.3,10.36
2018,4,16,8,0,0.0,23.0,2.9,8.7,23.0,17.56,9.65
2018,4,16,8,15,3.0,45.0,3.05,8.75,46.5,35.86,25.44
2018,4,16,8,30,6.0,67.0,3.2,8.8,70.0,54.59,41.46
2018,4,16,8,45,42.5,169.0,3.3,8.8,196.0,162.56,133.05
2018,4,16,9,0,79.0,271.0,3.4,8.8,322.0,276.02,226.57
2018,4,16,9,15,157.0,299.0,3.5,8.8,408.0,369.15,302.43
2018,4,16,9,30,235.0,327.0,3.6,8.8,494.0,457.85,373.56
2018,4,16,9,45,210.5,337.5,3.75,8.8,492.5,460.15,374.48
2018,4,16,10,0,186.0,348.0,3.9,8.8,491.0,459.88,373.62
2018,4,16,10,15,180.0,362.5,4.0,8.8,505.0,475.98,385.82
2018,4,16,10,30,174.0,377.0,4.1,8.8,519.0,491.03,397.16
2018,4,16,10,45,132.0,373.0,4.2,8.8,482.5,456.69,369.16
2018,4,16,11,0,90.0,369.0,4.3,8.8,446.0,401.57,324.83
2018,4,16,11,15,62.0,309.5,4.35,8.85,363.0,323.24,262.08
2018,4,16,11,30,34.0,250.0,4.4,8.9,280.0,244.83,198.25
2018,4,16,11,45,69.5,311.0,4.4,8.95,372.5,333.37,270.66
2018,4,16,12,0,105.0,372.0,4.4,9.0,465.0,442.67,357.42
2018,4,16,12,15,68.5,314.5,4.4,9.0,375.0,336.06,272.12
2018,4,16,12,30,32.0,257.0,4.4,9.0,285.0,249.73,201.96
2018,4,16,12,45,194.0,309.5,4.35,8.95,477.5,480.53,390.85
2018,4,16,13,0,356.0,362.0,4.3,8.9,670.0,673.03,541.03
2018,4,16,13,15,304.0,358.5,4.3,8.85,618.0,616.48,496.26
2018,4,16,13,30,252.0,355.0,4.3,8.8,566.0,560.38,452.65
2018,4,16,13,45,156.5,288.0,4.25,8.8,417.5,393.73,321.24
2018,4,16,14,0,61.0,221.0,4.2,8.8,269.0,235.52,192.21
2018,4,16,14,15,70.5,211.0,4.2,8.8,264.5,244.74,200.53
2018,4,16,14,30,80.0,201.0,4.2,8.8,260.0,239.27,196.51
2018,4,16,14,45,204.5,245.5,4.2,8.8,386.5,375.08,309.28
2018,4,16,15,0,329.0,290.0,4.2,8.8,513.0,486.93,399.21
2018,4,16,15,15,401.5,248.5,4.2,8.8,503.0,488.38,400.68
2018,4,16,15,30,474.0,207.0,4.2,8.8,493.0,471.0,386.99
2018,4,16,15,45,435.0,199.0,4.2,8.8,445.0,416.13,341.71
2018,4,16,16,0,396.0,191.0,4.2,8.8,397.0,364.13,298.2
2018,4,16,16,15,485.0,150.5,4.0,8.65,377.0,340.89,276.3
2018,4,16,16,30,574.0,110.0,3.8,8.5,357.0,311.66,247.2
2018,4,16,16,45,625.0,91.0,3.6,8.4,328.0,273.11,209.08
2018,4,16,17,0,676.0,72.0,3.4,8.3,299.0,227.65,163.98
2018,4,16,17,15,631.0,65.0,3.05,7.9,248.0,169.16,112.54
2018,4,16,17,30,586.0,58.0,2.7,7.5,197.0,115.59,69.28
2018,4,16,17,45,503.5,49.0,2.35,7.1,147.5,63.79,36.37
2018,4,16,18,0,421.0,40.0,2.0,6.7,98.0,33.04,23.88
2018,4,16,18,15,280.0,28.5,1.9,6.4,60.5,23.45,13.34
2018,4,16,18,30,139.0,17.0,1.8,6.1,23.0,13.38,0.0
2018,4,16,18,45,69.5,8.5,1.7,5.8,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.9,3.1,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,3.4,5.0,3.93,0.0
2018,4,17,5,45,144.5,20.0,1.3,3.75,32.0,15.74,0.0
2018,4,17,6,0,261.0,35.0,1.5,4.1,59.0,26.63,16.45
2018,4,17,6,15,362.5,47.0,1.55,4.4,103.5,38.47,29.09
2018,4,17,6,30,464.0,59.0,1.6,4.7,148.0,70.19,43.39
2018,4,17,6,45,507.5,70.5,1.65,4.95,195.0,117.27,74.92
2018,4,17,7,0,551.0,82.0,1.7,5.2,242.0,169.58,117.54
2018,4,17,7,15,619.0,87.0,1.8,5.95,300.0,227.14,166.65
2018,4,17,7,30,687.0,92.0,1.9,6.7,358.0,292.07,223.27
2018,4,17,7,45,724.0,96.0,1.95,7.45,411.5,352.09,276.42
2018,4,17,8,0,761.0,100.0,2.0,8.2,465.0,414.98,330.7
2018,4,17,8,15,787.0,103.5,2.0,8.8,516.0,475.14,381.36
2018,4,17,8,30,813.0,107.0,2.0,9.4,567.0,535.52,430.46
2018,4,17,8,45,832.5,110.0,2.05,10.05,614.5,592.3,475.26
2018,4,17,9,0,852.0,113.0,2.1,10.7,662.0,648.65,518.26
2018,4,17,9,15,869.0,114.0,2.05,11.1,704.5,700.66,556.64
2018,4,17,9,30,886.0,115.0,2.0,11.5,747.0,751.34,592.84
2018,4,17,9,45,900.5,115.0,1.9,11.9,784.0,789.86,619.09
2018,4,17,10,0,915.0,115.0,1.8,12.3,821.0,833.14,646.3
2018,4,17,10,15,922.5,116.5,1.8,12.65,850.5,869.79,669.49
2018,4,17,10,30,930.0,118.0,1.8,13.0,880.0,903.43,690.43
2018,4,17,10,45,934.5,119.5,1.75,13.3,902.0,931.28,706.81
2018,4,17,11,0,939.0,121.0,1.7,13.6,924.0,955.64,720.76
2018,4,17,11,15,942.5,121.0,1.65,13.85,938.0,974.1,730.88
2018,4,17,11,30,946.0,121.0,1.6,14.1,952.0,988.84,738.58
2018,4,17,11,45,947.0,122.0,1.6,14.3,958.5,998.4,743.86
2018,4,17,12,0,948.0,123.0,1.6,14.5,965.0,1004.07,746.77
2018,4,17,12,15,947.5,122.5,1.6,14.65,962.5,1003.04,745.61
2018,4,17,12,30,947.0,122.0,1.6,14.8,960.0,998.1,742.1
2018,4,17,12,45,944.0,122.5,1.55,15.0,950.0,987.91,734.46
2018,4,17,13,0,941.0,123.0,1.5,15.2,940.0,973.92,724.51
2018,4,17,13,15,935.5,123.0,1.45,15.25,921.5,953.52,710.91
2018,4,17,13,30,930.0,123.0,1.4,15.3,903.0,929.57,695.11
2018,4,17,13,45,922.0,122.5,1.35,15.35,876.5,899.65,675.41
2018,4,17,14,0,914.0,122.0,1.3,15.4,850.0,866.59,653.65
2018,4,17,14,15,906.0,119.5,1.35,15.4,817.5,828.73,630.0
2018,4,17,14,30,898.0,117.0,1.4,15.4,785.0,788.12,604.03
2018,4,17,14,45,861.5,119.5,1.4,15.35,733.5,736.61,567.63
2018,4,17,15,0,825.0,122.0,1.4,15.3,682.0,677.24,525.09
2018,4,17,15,15,819.5,114.0,1.4,15.3,640.5,627.51,488.69
2018,4,17,15,30,814.0,106.0,1.4,15.3,599.0,575.88,449.63
2018,4,17,15,45,808.5,100.5,1.6,15.05,557.0,524.92,411.09
2018,4,17,16,0,803.0,95.0,1.8,14.8,515.0,472.49,369.4
2018,4,17,16,15,774.0,89.5,1.75,14.45,461.0,409.22,317.05
2018,4,17,16,30,745.0,84.0,1.7,14.1,407.0,347.61,264.5
2018,4,17,16,45,684.5,81.5,1.6,13.8,349.0,279.82,206.61
2018,4,17,17,0,624.0,79.0,1.5,13.5,291.0,219.34,154.7
2018,4,17,17,15,581.5,71.5,1.45,12.6,242.5,164.08,107.99
2018,4,17,17,30,539.0,64.0,1.4,11.7,194.0,113.51,68.49
2018,4,17,17,45,454.5,56.0,1.35,10.8,147.0,65.6,39.27
2018,4,17,18,0,370.0,48.0,1.3,9.9,100.0,39.36,29.18
2018,4,17,18,15,242.5,33.5,1.4,9.45,62.0,25.49,15.1
2018,4,17,18,30,115.0,19.0,1.5,9.0,24.0,14.95,0.0
2018,4,17,18,45,57.5,9.5,1.55,8.55,12.0,7.47,0.0
2018,4,17,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.1,5.7,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.1,6.0,2.0,1.57,0.0
2018,4,18,5,45,0.0,7.0,1.15,6.25,7.0,5.31,0.0
2018,4,18,6,0,0.0,12.0,1.2,6.5,12.0,9.11,2.0
2018,4,18,6,15,0.0,17.5,1.3,6.85,17.5,13.3,6.32
2018,4,18,6,30,0.0,23.0,1.4,7.2,23.0,17.5,9.68
2018,4,18,6,45,0.0,41.5,1.5,7.6,41.5,31.7,22.25
2018,4,18,7,0,0.0,60.0,1.6,8.0,60.0,45.98,34.77
2018,4,18,7,15,0.0,68.0,1.6,8.2,68.0,52.16,40.09
2018,4,18,7,30,0.0,76.0,1.6,8.4,76.0,58.35,45.32
2018,4,18,7,45,0.0,75.5,1.6,8.65,75.5,57.97,44.79
2018,4,18,8,0,0.0,75.0,1.6,8.9,75.0,57.6,44.27
2018,4,18,8,15,3.0,100.5,1.6,9.25,102.0,78.88,62.21
2018,4,18,8,30,6.0,126.0,1.6,9.6,129.0,100.73,80.39
2018,4,18,8,45,8.0,149.0,1.6,9.95,153.5,120.56,96.64
2018,4,18,9,0,10.0,172.0,1.6,10.3,178.0,140.77,113.02
2018,4,18,9,15,10.0,189.5,1.6,10.65,196.0,155.54,124.71
2018,4,18,9,30,10.0,207.0,1.6,11.0,214.0,170.4,136.37
2018,4,18,9,45,43.0,261.5,1.6,11.3,294.5,251.97,202.35
2018,4,18,10,0,76.0,316.0,1.6,11.6,375.0,328.47,262.42
2018,4,18,10,15,169.0,354.5,1.6,11.8,492.0,457.47,362.56
2018,4,18,10,30,262.0,393.0,1.6,12.0,609.0,593.11,463.28
2018,4,18,10,45,262.0,404.5,1.65,12.15,625.0,612.28,475.66
2018,4,18,11,0,262.0,416.0,1.7,12.3,641.0,630.22,488.12
2018,4,18,11,15,239.0,428.0,1.75,12.45,635.5,608.96,471.97
2018,4,18,11,30,216.0,440.0,1.8,12.6,630.0,603.21,467.1
2018,4,18,11,45,212.5,443.0,1.85,12.75,631.0,605.22,468.39
2018,4,18,12,0,209.0,446.0,1.9,12.9,632.0,606.0,468.76
2018,4,18,12,15,169.5,444.0,1.95,13.1,594.5,567.72,439.75
2018,4,18,12,30,130.0,442.0,2.0,13.3,557.0,528.58,410.13
2018,4,18,12,45,126.0,436.0,2.1,13.45,546.5,517.52,402.42
2018,4,18,13,0,122.0,430.0,2.2,13.6,536.0,505.77,393.98
2018,4,18,13,15,145.0,420.0,2.3,13.8,543.5,513.36,400.69
2018,4,18,13,30,168.0,410.0,2.4,14.0,551.0,519.34,406.08
2018,4,18,13,45,222.5,391.0,2.45,14.15,572.0,541.42,424.22
2018,4,18,14,0,277.0,372.0,2.5,14.3,593.0,575.19,450.51
2018,4,18,14,15,310.5,344.0,2.6,14.25,583.0,564.08,443.75
2018,4,18,14,30,344.0,316.0,2.7,14.2,573.0,549.72,434.61
2018,4,18,14,45,417.5,275.5,2.75,14.2,571.5,561.46,445.08
2018,4,18,15,0,491.0,235.0,2.8,14.2,570.0,553.41,440.2
2018,4,18,15,15,654.0,171.0,2.8,14.2,587.0,577.2,459.38
2018,4,18,15,30,817.0,107.0,2.8,14.2,604.0,575.58,457.72
2018,4,18,15,45,833.5,93.5,2.8,13.8,565.5,528.27,419.63
2018,4,18,16,0,850.0,80.0,2.8,13.4,527.0,477.12,377.13
2018,4,18,16,15,830.0,77.5,2.7,13.05,477.5,418.04,326.59
2018,4,18,16,30,810.0,75.0,2.6,12.7,428.0,359.44,274.97
2018,4,18,16,45,777.0,70.0,2.5,12.35,373.5,295.56,218.31
2018,4,18,17,0,744.0,65.0,2.4,12.0,319.0,234.39,163.65
2018,4,18,17,15,692.0,59.5,2.15,11.05,264.5,172.61,111.01
2018,4,18,17,30,640.0,54.0,1.9,10.1,210.0,114.02,65.35
2018,4,18,17,45,558.5,47.0,1.7,9.2,159.5,61.14,33.91
2018,4,18,18,0,477.0,40.0,1.5,8.3,109.0,33.31,24.06
2018,4,18,18,15,332.5,29.5,1.55,7.75,68.5,24.42,14.62
2018,4,18,18,30,188.0,19.0,1.6,7.2,28.0,15.71,0.0
2018,4,18,18,45,94.0,9.5,1.65,6.7,14.0,7.47,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,5,15,35.5,4.5,1.55,3.55,4.5,0.0,0.0
2018,4,19,5,30,71.0,9.0,1.7,4.4,9.0,7.08,0.0
2018,4,19,5,45,215.0,20.5,1.85,5.25,38.5,16.98,0.0
2018,4,19,6,0,359.0,32.0,2.0,6.1,68.0,26.56,16.98
2018,4,19,6,15,458.0,41.0,2.25,6.95,114.5,33.95,24.87
2018,4,19,6,30,557.0,50.0,2.5,7.8,161.0,65.95,37.31
2018,4,19,6,45,617.5,56.0,2.8,8.6,213.0,115.89,68.2
2018,4,19,7,0,678.0,62.0,3.1,9.4,265.0,175.12,114.99
2018,4,19,7,15,718.0,67.5,3.2,10.05,319.0,233.34,165.9
2018,4,19,7,30,758.0,73.0,3.3,10.7,373.0,295.44,221.41
2018,4,19,7,45,786.5,77.5,3.45,11.35,426.0,356.12,275.83
2018,4,19,8,0,815.0,82.0,3.6,12.0,479.0,418.62,330.55
2018,4,19,8,15,836.0,85.5,3.65,12.5,529.5,478.18,381.55
2018,4,19,8,30,857.0,89.0,3.7,13.0,580.0,538.04,431.14
2018,4,19,8,45,872.0,92.5,3.75,13.45,626.5,591.22,474.17
2018,4,19,9,0,887.0,96.0,3.8,13.9,673.0,645.82,516.91
2018,4,19,9,15,901.0,97.0,3.8,14.3,715.0,696.15,555.19
2018,4,19,9,30,915.0,98.0,3.8,14.7,757.0,744.81,591.2
2018,4,19,9,45,926.0,99.0,3.8,15.1,793.5,789.33,622.84
2018,4,19,10,0,937.0,100.0,3.8,15.5,830.0,831.43,650.97
2018,4,19,10,15,943.0,102.0,3.85,15.8,859.0,867.8,675.2
2018,4,19,10,30,949.0,104.0,3.9,16.1,888.0,901.02,697.08
2018,4,19,10,45,953.0,105.5,3.9,16.4,909.5,928.71,714.71
2018,4,19,11,0,957.0,107.0,3.9,16.7,931.0,952.83,729.83
2018,4,19,11,15,959.5,107.5,3.9,16.85,944.5,970.98,741.27
2018,4,19,11,30,962.0,108.0,3.9,17.0,958.0,985.32,750.18
2018,4,19,11,45,962.5,108.0,3.95,17.2,963.5,993.47,755.15
2018,4,19,12,0,963.0,108.0,4.0,17.4,969.0,997.68,757.59
2018,4,19,12,15,961.0,108.5,4.0,17.5,966.0,996.1,756.19
2018,4,19,12,30,959.0,109.0,4.0,17.6,963.0,990.58,752.27
2018,4,19,12,45,955.0,109.5,4.0,17.7,952.0,979.33,744.59
2018,4,19,13,0,951.0,110.0,4.0,17.8,941.0,964.27,734.42
2018,4,19,13,15,948.0,109.0,3.9,17.9,923.0,944.93,720.84
2018,4,19,13,30,945.0,108.0,3.8,18.0,905.0,921.92,704.83
2018,4,19,13,45,940.5,106.0,3.75,18.05,880.0,893.14,685.29
2018,4,19,14,0,936.0,104.0,3.7,18.1,855.0,861.0,663.42
2018,4,19,14,15,928.0,102.0,3.6,18.05,822.0,822.96,637.31
2018,4,19,14,30,920.0,100.0,3.5,18.0,789.0,782.1,609.09
2018,4,19,14,45,908.5,98.5,3.45,18.0,750.0,736.7,575.87
2018,4,19,15,0,897.0,97.0,3.4,18.0,711.0,689.21,540.26
2018,4,19,15,15,882.5,94.5,3.4,18.0,666.5,637.13,500.56
2018,4,19,15,30,868.0,92.0,3.4,18.0,622.0,583.76,458.82
2018,4,19,15,45,847.5,89.5,3.1,17.85,573.0,528.67,414.01
2018,4,19,16,0,827.0,87.0,2.8,17.7,524.0,470.37,365.65
2018,4,19,16,15,799.0,84.0,2.6,17.3,471.5,408.86,314.14
2018,4,19,16,30,771.0,81.0,2.4,16.9,419.0,348.78,262.45
2018,4,19,16,45,733.5,76.5,2.15,16.5,365.5,286.4,208.22
2018,4,19,17,0,696.0,72.0,1.9,16.1,312.0,225.22,154.96
2018,4,19,17,15,641.0,66.5,1.85,15.1,258.5,165.68,105.65
2018,4,19,17,30,586.0,61.0,1.8,14.1,205.0,112.22,65.32
2018,4,19,17,45,502.0,53.0,1.75,13.15,155.5,61.97,36.11
2018,4,19,18,0,418.0,45.0,1.7,12.2,106.0,37.03,26.95
2018,4,19,18,15,286.5,33.0,1.85,11.65,67.0,27.16,16.82
2018,4,19,18,30,155.0,21.0,2.0,11.1,28.0,15.96,0.0
2018,4,19,18,45,77.5,10.5,2.1,10.55,14.0,8.26,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,20,5,15,32.5,4.5,1.15,6.1,5.0,0.0,0.0
2018,4,20,5,30,65.0,9.0,1.1,6.8,10.0,7.08,0.0
2018,4,20,5,45,200.5,22.0,1.05,7.5,40.0,18.18,0.0
2018,4,20,6,0,336.0,35.0,1.0,8.2,70.0,28.94,19.12
2018,4,20,6,15,435.0,44.0,1.1,8.85,116.0,36.2,26.77
2018,4,20,6,30,534.0,53.0,1.2,9.5,162.0,66.64,38.54
2018,4,20,6,45,597.5,59.0,1.25,10.1,213.5,115.4,68.25
2018,4,20,7,0,661.0,65.0,1.3,10.7,265.0,171.56,111.72
2018,4,20,7,15,703.0,70.0,1.4,11.6,319.0,231.04,162.58
2018,4,20,7,30,745.0,75.0,1.5,12.5,373.0,292.28,215.98
2018,4,20,7,45,775.0,79.0,1.65,13.4,425.5,352.18,268.3
2018,4,20,8,0,805.0,83.0,1.8,14.3,478.0,414.06,320.95
2018,4,20,8,15,826.0,86.5,1.9,14.9,528.0,472.96,370.05
2018,4,20,8,30,847.0,90.0,2.0,15.5,578.0,532.18,417.77
2018,4,20,8,45,863.5,92.5,2.1,16.1,624.5,584.68,459.01
2018,4,20,9,0,880.0,95.0,2.2,16.7,671.0,638.74,500.05
2018,4,20,9,15,894.0,95.5,2.3,17.15,712.0,688.16,536.84
2018,4,20,9,30,908.0,96.0,2.4,17.6,753.0,735.92,571.53
2018,4,20,9,45,919.5,96.5,2.5,18.05,789.0,779.94,602.38
2018,4,20,10,0,931.0,97.0,2.6,18.5,825.0,821.59,629.86
2018,4,20,10,15,936.5,98.5,2.7,18.95,853.0,856.79,652.62
2018,4,20,10,30,942.0,100.0,2.8,19.4,881.0,888.83,673.11
2018,4,20,10,45,946.0,101.0,2.9,19.85,902.0,915.78,690.06
2018,4,20,11,0,950.0,102.0,3.0,20.3,923.0,939.19,704.63
2018,4,20,11,15,951.5,103.5,3.05,20.55,936.5,957.22,715.77
2018,4,20,11,30,953.0,105.0,3.1,20.8,950.0,971.43,724.47
2018,4,20,11,45,953.5,105.5,3.15,21.1,955.5,979.92,729.33
2018,4,20,12,0,954.0,106.0,3.2,21.4,961.0,984.51,731.74
2018,4,20,12,15,952.5,106.0,3.2,21.5,958.0,982.87,730.33
2018,4,20,12,30,951.0,106.0,3.2,21.6,955.0,977.32,726.49
2018,4,20,12,45,948.5,105.5,3.25,21.75,944.5,966.51,719.53
2018,4,20,13,0,946.0,105.0,3.3,21.9,934.0,951.89,710.14
2018,4,20,13,15,941.5,104.5,3.35,21.9,915.5,931.78,697.54
2018,4,20,13,30,937.0,104.0,3.4,21.9,897.0,908.09,682.56
2018,4,20,13,45,930.5,103.5,3.45,21.9,871.5,879.28,664.06
2018,4,20,14,0,924.0,103.0,3.5,21.9,846.0,847.26,643.28
2018,4,20,14,15,915.5,101.5,3.55,21.8,813.5,809.71,618.73
2018,4,20,14,30,907.0,100.0,3.6,21.7,781.0,769.44,592.01
2018,4,20,14,45,895.5,98.0,3.7,21.55,742.0,724.12,559.9
2018,4,20,15,0,884.0,96.0,3.8,21.4,703.0,676.75,525.45
2018,4,20,15,15,869.5,93.5,3.8,21.4,659.0,625.32,486.43
2018,4,20,15,30,855.0,91.0,3.8,21.4,615.0,572.66,445.44
2018,4,20,15,45,835.5,88.5,3.95,20.65,567.0,518.7,403.68
2018,4,20,16,0,816.0,86.0,4.1,19.9,519.0,461.61,357.91
2018,4,20,16,15,790.0,82.5,4.1,19.2,467.5,401.18,307.68
2018,4,20,16,30,764.0,79.0,4.1,18.5,416.0,342.0,256.95
2018,4,20,16,45,728.5,74.5,4.1,17.75,363.5,280.79,203.84
2018,4,20,17,0,693.0,70.0,4.1,17.0,311.0,220.5,151.32
2018,4,20,17,15,643.5,64.0,4.0,16.0,258.5,161.86,102.36
2018,4,20,17,30,594.0,58.0,3.9,15.0,206.0,108.65,62.17
2018,4,20,17,45,517.5,50.0,3.8,14.0,157.0,58.5,33.5
2018,4,20,18,0,441.0,42.0,3.7,13.0,108.0,34.66,24.81
2018,4,20,18,15,317.0,31.0,3.65,12.35,69.0,25.54,15.6
2018,4,20,18,30,193.0,20.0,3.6,11.7,30.0,16.49,0.0
2018,4,20,18,45,96.5,10.0,3.55,11.05,15.0,7.87,0.0
2018,4,20,19,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,21,5,15,36.5,4.5,1.25,6.35,5.0,0.0,0.0
2018,4,21,5,30,73.0,9.0,1.4,7.1,10.0,7.08,0.0
2018,4,21,5,45,207.0,22.0,1.5,7.85,41.0,18.12,0.29
2018,4,21,6,0,341.0,35.0,1.6,8.6,72.0,28.89,19.24
2018,4,21,6,15,435.0,44.0,1.6,9.25,117.5,36.14,26.71
2018,4,21,6,30,529.0,53.0,1.6,9.9,163.0,65.73,38.12
2018,4,21,6,45,590.0,59.5,1.6,10.5,214.5,114.2,67.57
2018,4,21,7,0,651.0,66.0,1.6,11.1,266.0,169.77,110.55
2018,4,21,7,15,691.5,71.5,1.5,11.7,319.0,226.54,159.19
2018,4,21,7,30,732.0,77.0,1.4,12.3,372.0,289.13,213.65
2018,4,21,7,45,761.5,80.5,1.3,12.95,424.0,347.54,264.39
2018,4,21,8,0,791.0,84.0,1.2,13.6,476.0,407.88,315.17
2018,4,21,8,15,812.5,88.0,1.2,14.25,526.0,466.61,363.29
2018,4,21,8,30,834.0,92.0,1.2,14.9,576.0,525.74,409.9
2018,4,21,8,45,850.0,94.5,1.25,15.55,621.5,580.41,451.82
2018,4,21,9,0,866.0,97.0,1.3,16.2,667.0,630.2,488.89
2018,4,21,9,15,880.0,98.5,1.35,16.9,708.5,679.83,524.53
2018,4,21,9,30,894.0,100.0,1.4,17.6,750.0,727.86,557.96
2018,4,21,9,45,905.0,101.0,1.4,18.25,785.5,771.35,586.85
2018,4,21,10,0,916.0,102.0,1.4,18.9,821.0,812.5,612.03
2018,4,21,10,15,923.0,103.0,1.45,19.5,849.5,847.85,633.66
2018,4,21,10,30,930.0,104.0,1.5,20.1,878.0,880.18,653.12
2018,4,21,10,45,935.5,105.0,1.55,20.7,900.0,908.02,669.52
2018,4,21,11,0,941.0,106.0,1.6,21.3,922.0,932.44,683.65
2018,4,21,11,15,944.0,106.5,1.6,21.75,936.0,950.61,693.48
2018,4,21,11,30,947.0,107.0,1.6,22.2,950.0,965.05,700.99
2018,4,21,11,45,948.5,107.0,1.65,22.6,955.5,973.86,705.83
2018,4,21,12,0,950.0,107.0,1.7,23.0,961.0,978.8,708.35
2018,4,21,12,15,950.0,106.5,1.7,23.15,959.0,978.0,707.38
2018,4,21,12,30,950.0,106.0,1.7,23.3,957.0,973.31,704.11
2018,4,21,12,45,948.0,105.5,1.7,23.5,946.5,962.93,697.23
2018,4,21,13,0,946.0,105.0,1.7,23.7,936.0,948.73,688.07
2018,4,21,13,15,942.0,104.5,1.7,23.75,918.0,929.05,675.89
2018,4,21,13,30,938.0,104.0,1.7,23.8,900.0,905.77,661.47
2018,4,21,13,45,932.0,103.0,1.7,23.9,874.5,876.88,643.28
2018,4,21,14,0,926.0,102.0,1.7,24.0,849.0,844.75,622.95
2018,4,21,14,15,918.0,100.5,1.75,23.95,816.5,807.55,599.95
2018,4,21,14,30,910.0,99.0,1.8,23.9,784.0,767.59,574.7
2018,4,21,14,45,898.5,97.5,1.8,23.85,745.5,722.66,543.65
2018,4,21,15,0,887.0,96.0,1.8,23.8,707.0,675.7,510.41
2018,4,21,15,15,873.0,93.5,1.8,23.8,663.0,624.5,473.16
2018,4,21,15,30,859.0,91.0,1.8,23.8,619.0,572.01,433.88
2018,4,21,15,45,838.0,89.0,1.8,23.5,570.5,517.58,392.34
2018,4,21,16,0,817.0,87.0,1.8,23.2,522.0,460.24,347.25
2018,4,21,16,15,789.5,84.0,1.8,22.8,470.5,399.73,298.44
2018,4,21,16,30,762.0,81.0,1.8,22.4,419.0,340.61,249.23
2018,4,21,16,45,725.0,76.5,1.8,22.0,366.0,279.23,197.47
2018,4,21,17,0,688.0,72.0,1.8,21.6,313.0,218.86,146.39
2018,4,21,17,15,640.0,66.0,1.7,20.45,261.0,160.92,99.49
2018,4,21,17,30,592.0,60.0,1.6,19.3,209.0,108.21,60.96
2018,4,21,17,45,518.0,51.5,1.55,18.15,160.0,58.1,33.34
2018,4,21,18,0,444.0,43.0,1.5,17.0,111.0,35.46,25.13
2018,4,21,18,15,320.0,32.0,1.65,16.25,71.5,26.35,16.16
2018,4,21,18,30,196.0,21.0,1.8,15.5,32.0,17.32,0.0
2018,4,21,18,45,98.0,10.5,1.95,14.75,16.0,8.26,0.0
2018,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,5,15,32.0,5.5,1.2,7.2,6.0,0.0,0.0
2018,4,22,5,30,64.0,11.0,1.3,7.9,12.0,8.65,0.0
2018,4,22,5,45,199.0,25.0,1.4,8.65,44.5,19.06,3.29
2018,4,22,6,0,334.0,39.0,1.5,9.4,77.0,32.18,22.18
2018,4,22,6,15,434.5,48.5,1.55,10.0,124.5,39.76,29.89
2018,4,22,6,30,535.0,58.0,1.6,10.6,172.0,69.34,41.26
2018,4,22,6,45,600.0,64.5,1.65,11.2,225.0,118.56,70.78
2018,4,22,7,0,665.0,71.0,1.7,11.8,278.0,175.39,114.31
2018,4,22,7,15,696.0,78.0,1.65,12.65,329.5,232.12,162.95
2018,4,22,7,30,727.0,85.0,1.6,13.5,381.0,291.71,214.91
2018,4,22,7,45,684.5,103.5,1.5,14.3,411.5,338.49,257.63
2018,4,22,8,0,642.0,122.0,1.4,15.1,442.0,379.28,293.51
2018,4,22,8,15,674.0,127.5,1.35,15.75,493.5,436.93,340.01
2018,4,22,8,30,706.0,133.0,1.3,16.4,545.0,496.4,386.16
2018,4,22,8,45,749.0,132.5,1.25,17.1,600.5,557.99,432.19
2018,4,22,9,0,792.0,132.0,1.2,17.8,656.0,620.07,476.93
2018,4,22,9,15,804.0,137.0,1.2,18.25,697.0,669.43,511.78
2018,4,22,9,30,816.0,142.0,1.2,18.7,738.0,717.25,544.6
2018,4,22,9,45,844.0,140.0,1.25,19.2,781.5,768.57,579.61
2018,4,22,10,0,872.0,138.0,1.3,19.7,825.0,818.82,613.04
2018,4,22,10,15,802.0,176.5,1.35,20.05,825.5,826.34,615.9
2018,4,22,10,30,732.0,215.0,1.4,20.4,826.0,834.59,619.28
2018,4,22,10,45,627.5,274.5,1.45,20.75,807.5,816.95,604.54
2018,4,22,11,0,523.0,334.0,1.5,21.1,789.0,791.02,584.33
2018,4,22,11,15,501.5,348.5,1.5,21.45,790.0,795.0,585.71
2018,4,22,11,30,480.0,363.0,1.5,21.8,791.0,795.91,584.72
2018,4,22,11,45,483.0,365.5,1.55,22.15,798.5,805.61,590.79
2018,4,22,12,0,486.0,368.0,1.6,22.5,806.0,812.83,595.13
2018,4,22,12,15,495.0,364.0,1.6,22.8,809.0,817.26,597.53
2018,4,22,12,30,504.0,360.0,1.6,23.1,812.0,819.05,598.25
2018,4,22,12,45,608.5,302.5,1.65,23.4,842.5,856.69,625.67
2018,4,22,13,0,713.0,245.0,1.7,23.7,873.0,891.13,650.29
2018,4,22,13,15,817.5,184.5,1.7,23.85,891.0,904.32,660.15
2018,4,22,13,30,922.0,124.0,1.7,24.0,909.0,907.63,662.36
2018,4,22,13,45,916.5,122.5,1.7,24.15,883.5,879.1,644.01
2018,4,22,14,0,911.0,121.0,1.7,24.3,858.0,847.34,623.83
2018,4,22,14,15,891.5,123.0,1.7,24.25,821.0,805.03,596.98
2018,4,22,14,30,872.0,125.0,1.7,24.2,784.0,768.62,572.58
2018,4,22,14,45,826.5,132.0,1.7,24.2,731.5,708.77,530.99
2018,4,22,15,0,781.0,139.0,1.7,24.2,679.0,649.43,489.01
2018,4,22,15,15,803.0,120.0,1.7,24.2,645.0,608.47,459.69
2018,4,22,15,30,825.0,101.0,1.7,24.2,611.0,562.83,425.72
2018,4,22,15,45,814.0,99.5,1.6,24.05,569.5,512.61,386.7
2018,4,22,16,0,803.0,98.0,1.5,23.9,528.0,461.39,345.74
2018,4,22,16,15,778.0,93.5,1.4,23.6,476.5,401.23,297.23
2018,4,22,16,30,753.0,89.0,1.3,23.3,425.0,342.24,248.35
2018,4,22,16,45,717.0,83.0,1.25,23.0,371.0,278.45,195.24
2018,4,22,17,0,681.0,77.0,1.2,22.7,317.0,219.42,145.75
2018,4,22,17,15,624.0,71.5,1.15,21.6,263.5,160.98,99.51
2018,4,22,17,30,567.0,66.0,1.1,20.5,210.0,108.89,62.41
2018,4,22,17,45,492.0,57.0,1.1,19.35,161.5,60.09,36.04
2018,4,22,18,0,417.0,48.0,1.1,18.2,113.0,39.35,28.38
2018,4,22,18,15,290.5,36.0,1.15,17.5,73.0,29.56,18.87
2018,4,22,18,30,164.0,24.0,1.2,16.8,33.0,18.2,0.0
2018,4,22,18,45,82.0,12.0,1.3,16.1,16.5,9.44,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,23,5,15,19.0,5.5,1.0,10.5,6.0,0.0,0.0
2018,4,23,5,30,38.0,11.0,1.0,10.9,12.0,8.65,0.0
2018,4,23,5,45,112.0,25.5,1.0,11.35,37.0,19.19,5.22
2018,4,23,6,0,186.0,40.0,1.0,11.8,62.0,29.96,20.21
2018,4,23,6,15,251.5,54.5,1.1,12.3,100.0,40.58,30.4
2018,4,23,6,30,317.0,69.0,1.2,12.8,138.0,65.02,42.62
2018,4,23,6,45,356.5,84.0,1.3,13.3,181.0,104.36,68.52
2018,4,23,7,0,396.0,99.0,1.4,13.8,224.0,148.51,102.82
2018,4,23,7,15,478.0,106.5,1.4,14.45,284.0,201.03,144.56
2018,4,23,7,30,560.0,114.0,1.4,15.1,344.0,267.08,198.54
2018,4,23,7,45,644.5,111.5,1.4,15.8,409.5,330.28,250.27
2018,4,23,8,0,729.0,109.0,1.4,16.5,475.0,401.53,307.79
2018,4,23,8,15,754.0,113.5,1.4,17.15,525.0,459.46,354.53
2018,4,23,8,30,779.0,118.0,1.4,17.8,575.0,518.21,400.31
2018,4,23,8,45,797.5,121.5,1.4,18.4,621.0,572.56,441.35
2018,4,23,9,0,816.0,125.0,1.4,19.0,667.0,626.45,480.62
2018,4,23,9,15,836.5,124.5,1.3,19.6,709.5,677.18,515.6
2018,4,23,9,30,857.0,124.0,1.2,20.2,752.0,726.89,548.49
2018,4,23,9,45,876.0,121.0,1.1,20.8,789.0,764.09,571.91
2018,4,23,10,0,895.0,118.0,1.0,21.4,826.0,806.57,597.17
2018,4,23,10,15,901.5,119.5,0.95,22.0,854.0,841.16,616.41
2018,4,23,10,30,908.0,121.0,0.9,22.6,882.0,872.75,633.44
2018,4,23,10,45,912.5,122.5,0.9,23.15,903.0,899.48,648.09
2018,4,23,11,0,917.0,124.0,0.9,23.7,924.0,922.83,660.55
2018,4,23,11,15,919.5,125.0,0.95,23.95,937.5,940.46,671.1
2018,4,23,11,30,922.0,126.0,1.0,24.2,951.0,954.45,679.51
2018,4,23,11,45,922.0,126.5,1.1,24.45,956.0,962.03,684.92
2018,4,23,12,0,922.0,127.0,1.2,24.7,961.0,965.85,688.11
2018,4,23,12,15,921.0,127.5,1.25,24.75,958.5,964.98,688.21
2018,4,23,12,30,920.0,128.0,1.3,24.8,956.0,960.36,686.1
2018,4,23,12,45,916.5,128.0,1.4,24.9,945.0,949.31,680.67
2018,4,23,13,0,913.0,128.0,1.5,25.0,934.0,934.62,672.96
2018,4,23,13,15,908.5,126.5,1.5,25.0,915.5,914.14,660.5
2018,4,23,13,30,904.0,125.0,1.5,25.0,897.0,890.21,645.9
2018,4,23,13,45,897.5,124.0,1.55,25.0,871.5,861.76,628.95
2018,4,23,14,0,891.0,123.0,1.6,25.0,846.0,830.22,609.86
2018,4,23,14,15,882.5,121.0,1.65,24.95,813.5,793.34,587.13
2018,4,23,14,30,874.0,119.0,1.7,24.9,781.0,753.84,561.28
2018,4,23,14,45,862.5,116.5,1.7,24.8,742.5,715.84,535.05
2018,4,23,15,0,851.0,114.0,1.7,24.7,704.0,668.53,501.83
2018,4,23,15,15,835.5,111.0,1.7,24.7,660.0,616.68,464.37
2018,4,23,15,30,820.0,108.0,1.7,24.7,616.0,563.8,425.08
2018,4,23,15,45,800.0,104.0,1.75,24.35,568.0,507.02,382.47
2018,4,23,16,0,780.0,100.0,1.8,24.0,520.0,450.27,338.3
2018,4,23,16,15,753.5,96.0,1.85,23.55,469.0,391.33,291.09
2018,4,23,16,30,727.0,92.0,1.9,23.1,418.0,332.15,242.24
2018,4,23,16,45,690.5,86.5,1.95,22.65,365.5,271.87,191.77
2018,4,23,17,0,654.0,81.0,2.0,22.2,313.0,214.83,143.8
2018,4,23,17,15,601.5,74.5,2.0,21.0,261.0,158.03,98.61
2018,4,23,17,30,549.0,68.0,2.0,19.8,209.0,107.09,62.21
2018,4,23,17,45,472.0,59.0,2.0,18.65,160.5,59.58,36.83
2018,4,23,18,0,395.0,50.0,2.0,17.5,112.0,40.81,29.75
2018,4,23,18,15,278.0,36.5,2.25,16.75,72.5,27.89,17.66
2018,4,23,18,30,161.0,23.0,2.5,16.0,33.0,17.49,0.09
2018,4,23,18,45,80.5,11.5,2.7,15.25,16.5,9.05,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
