Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,1,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,4,5,15,36.0,11.0,1.8,7.05,13.0,8.65,0.0
2018,5,4,5,30,72.0,22.0,2.1,7.6,26.0,16.57,0.39
2018,5,4,5,45,144.5,37.5,2.45,8.15,56.5,28.05,18.53
2018,5,4,6,0,217.0,53.0,2.8,8.7,87.0,39.3,29.55
2018,5,4,6,15,306.0,64.0,2.85,9.3,131.5,47.55,37.41
2018,5,4,6,30,395.0,75.0,2.9,9.9,176.0,66.4,45.44
2018,5,4,6,45,487.0,81.0,3.0,10.5,233.5,110.41,70.14
2018,5,4,7,0,579.0,87.0,3.1,11.1,291.0,162.57,107.48
2018,5,4,7,15,581.0,102.0,2.9,11.8,334.5,213.23,151.28
2018,5,4,7,30,583.0,117.0,2.7,12.5,378.0,263.52,195.86
2018,5,4,7,45,626.0,121.0,2.5,13.2,431.0,317.73,242.14
2018,5,4,8,0,669.0,125.0,2.3,13.9,484.0,375.55,290.55
2018,5,4,8,15,628.5,149.0,2.1,14.6,511.0,416.94,325.62
2018,5,4,8,30,588.0,173.0,1.9,15.3,538.0,452.58,354.33
2018,5,4,8,45,614.0,180.0,1.7,15.95,585.0,504.51,393.72
2018,5,4,9,0,640.0,187.0,1.5,16.6,632.0,557.18,431.97
2018,5,4,9,15,622.5,209.0,1.4,17.25,662.0,595.47,458.43
2018,5,4,9,30,605.0,231.0,1.3,17.9,692.0,630.16,481.32
2018,5,4,9,45,728.5,185.0,1.2,18.55,764.5,703.37,532.49
2018,5,4,10,0,852.0,139.0,1.1,19.2,837.0,775.81,581.2
2018,5,4,10,15,873.0,133.5,1.15,19.8,869.0,804.2,599.27
2018,5,4,10,30,894.0,128.0,1.2,20.4,901.0,839.57,621.03
2018,5,4,10,45,912.0,121.5,1.2,21.0,925.5,869.15,638.0
2018,5,4,11,0,930.0,115.0,1.2,21.6,950.0,895.86,653.01
2018,5,4,11,15,820.0,184.0,1.25,22.15,928.0,890.16,647.93
2018,5,4,11,30,710.0,253.0,1.3,22.7,906.0,875.16,635.29
2018,5,4,11,45,636.0,300.5,1.3,23.25,888.0,856.1,619.85
2018,5,4,12,0,562.0,348.0,1.3,23.8,870.0,834.74,602.91
2018,5,4,12,15,542.0,356.0,1.25,24.2,858.0,823.55,593.92
2018,5,4,12,30,522.0,364.0,1.2,24.6,846.0,809.7,583.13
2018,5,4,12,45,545.0,348.0,1.15,25.0,846.5,810.0,582.67
2018,5,4,13,0,568.0,332.0,1.1,25.4,847.0,807.12,579.97
2018,5,4,13,15,595.0,308.5,1.15,25.55,838.5,797.69,575.09
2018,5,4,13,30,622.0,285.0,1.2,25.7,830.0,786.34,568.89
2018,5,4,13,45,599.0,282.5,1.3,25.8,795.0,748.51,544.81
2018,5,4,14,0,576.0,280.0,1.4,25.9,760.0,707.55,518.41
2018,5,4,14,15,698.0,213.0,1.55,25.85,773.0,721.77,531.9
2018,5,4,14,30,820.0,146.0,1.7,25.8,786.0,716.55,531.31
2018,5,4,14,45,825.5,134.0,1.9,25.7,752.0,676.42,504.77
2018,5,4,15,0,831.0,122.0,2.1,25.6,718.0,633.11,475.09
2018,5,4,15,15,821.5,116.0,2.1,25.6,675.5,583.71,438.64
2018,5,4,15,30,812.0,110.0,2.1,25.6,633.0,532.84,400.05
2018,5,4,15,45,806.5,104.5,2.4,25.0,591.5,483.07,362.69
2018,5,4,16,0,801.0,99.0,2.7,24.4,550.0,431.89,322.33
2018,5,4,16,15,776.5,96.0,2.8,23.7,500.0,374.81,275.83
2018,5,4,16,30,752.0,93.0,2.9,23.0,450.0,318.84,228.91
2018,5,4,16,45,721.0,87.0,3.0,22.25,397.5,257.52,177.39
2018,5,4,17,0,690.0,81.0,3.1,21.5,345.0,200.98,130.14
2018,5,4,17,15,646.0,75.0,3.15,20.4,293.0,145.59,87.22
2018,5,4,17,30,602.0,69.0,3.2,19.3,241.0,94.9,54.29
2018,5,4,17,45,536.0,61.5,3.2,18.2,191.5,49.83,38.2
2018,5,4,18,0,470.0,54.0,3.2,17.1,142.0,44.06,32.99
2018,5,4,18,15,366.5,43.0,3.25,16.15,99.0,35.2,24.75
2018,5,4,18,30,263.0,32.0,3.3,15.2,56.0,26.35,15.22
2018,5,4,18,45,147.0,18.5,3.3,14.25,30.5,14.56,0.0
2018,5,4,19,0,31.0,5.0,3.3,13.3,5.0,3.93,0.0
2018,5,4,19,15,15.5,2.5,3.35,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,5,4,45,3.5,1.0,2.35,8.85,1.0,0.0,0.0
2018,5,5,5,0,7.0,2.0,2.4,9.0,2.0,0.0,0.0
2018,5,5,5,15,7.0,7.0,2.5,9.35,7.0,5.51,0.0
2018,5,5,5,30,7.0,12.0,2.6,9.7,12.0,9.43,0.0
2018,5,5,5,45,3.5,19.5,2.65,10.05,19.5,14.86,7.16
2018,5,5,6,0,0.0,27.0,2.7,10.4,27.0,20.58,12.73
2018,5,5,6,15,0.0,29.5,2.65,10.7,29.5,22.48,14.68
2018,5,5,6,30,0.0,32.0,2.6,11.0,32.0,24.39,15.57
2018,5,5,6,45,0.0,54.0,2.55,11.3,54.0,41.33,30.27
2018,5,5,7,0,0.0,76.0,2.5,11.6,76.0,58.13,44.64
2018,5,5,7,15,1.0,102.5,2.5,11.9,103.0,78.33,61.66
2018,5,5,7,30,2.0,129.0,2.5,12.2,130.0,98.93,78.76
2018,5,5,7,45,30.5,162.5,2.5,12.55,179.0,136.74,109.32
2018,5,5,8,0,59.0,196.0,2.5,12.9,228.0,176.69,141.54
2018,5,5,8,15,216.0,221.5,2.6,13.15,353.5,282.04,225.54
2018,5,5,8,30,373.0,247.0,2.7,13.4,479.0,393.74,313.68
2018,5,5,8,45,373.5,267.0,2.8,13.7,513.5,431.85,343.68
2018,5,5,9,0,374.0,287.0,2.9,14.0,548.0,469.18,372.71
2018,5,5,9,15,335.0,317.0,2.85,14.75,560.5,489.3,386.6
2018,5,5,9,30,296.0,347.0,2.8,15.5,573.0,505.37,396.86
2018,5,5,9,45,331.0,353.0,2.75,16.2,616.5,549.2,428.76
2018,5,5,10,0,366.0,359.0,2.7,16.9,660.0,594.21,460.77
2018,5,5,10,15,343.5,379.5,2.6,17.6,669.0,608.47,468.57
2018,5,5,10,30,321.0,400.0,2.5,18.3,678.0,620.16,474.46
2018,5,5,10,45,273.0,417.5,2.35,19.0,658.0,605.92,461.0
2018,5,5,11,0,225.0,435.0,2.2,19.7,638.0,574.17,435.37
2018,5,5,11,15,179.0,446.0,2.25,19.7,609.0,549.49,416.73
2018,5,5,11,30,133.0,457.0,2.3,19.7,580.0,522.62,396.28
2018,5,5,11,45,142.5,462.0,2.3,19.7,594.0,537.02,406.95
2018,5,5,12,0,152.0,467.0,2.3,19.7,608.0,550.56,416.77
2018,5,5,12,15,148.0,466.5,2.55,19.4,603.5,546.39,414.89
2018,5,5,12,30,144.0,466.0,2.8,19.1,599.0,541.25,412.35
2018,5,5,12,45,101.5,415.5,3.05,18.75,509.0,441.79,339.86
2018,5,5,13,0,59.0,365.0,3.3,18.4,419.0,358.99,277.97
2018,5,5,13,15,48.0,330.5,3.55,17.9,373.5,317.88,247.52
2018,5,5,13,30,37.0,296.0,3.8,17.4,328.0,277.3,216.79
2018,5,5,13,45,50.0,326.0,4.1,16.95,368.5,311.76,244.67
2018,5,5,14,0,63.0,356.0,4.4,16.5,409.0,345.2,271.67
2018,5,5,14,15,71.0,352.0,4.5,16.05,409.5,344.34,271.94
2018,5,5,14,30,79.0,348.0,4.6,15.6,410.0,342.6,271.58
2018,5,5,14,45,76.0,332.0,4.75,15.1,389.0,322.57,256.74
2018,5,5,15,0,73.0,316.0,4.9,14.6,368.0,302.6,241.81
2018,5,5,15,15,88.0,299.0,4.9,14.6,358.5,292.08,233.88
2018,5,5,15,30,103.0,282.0,4.9,14.6,349.0,280.02,224.47
2018,5,5,15,45,132.5,263.0,5.1,14.4,342.5,278.05,223.1
2018,5,5,16,0,162.0,244.0,5.3,14.2,336.0,265.35,212.51
2018,5,5,16,15,163.5,217.5,5.15,14.15,303.0,233.47,185.84
2018,5,5,16,30,165.0,191.0,5.0,14.1,270.0,201.51,158.73
2018,5,5,16,45,227.5,155.0,4.85,14.1,250.5,180.17,137.9
2018,5,5,17,0,290.0,119.0,4.7,14.1,231.0,148.21,107.48
2018,5,5,17,15,424.0,96.5,4.4,13.7,233.0,129.49,86.0
2018,5,5,17,30,558.0,74.0,4.1,13.3,235.0,94.51,57.17
2018,5,5,17,45,482.5,65.5,3.75,12.95,184.5,52.37,41.32
2018,5,5,18,0,407.0,57.0,3.4,12.6,134.0,45.93,35.31
2018,5,5,18,15,307.5,45.0,3.4,12.1,93.0,34.24,24.42
2018,5,5,18,30,208.0,33.0,3.4,11.6,52.0,25.0,14.69
2018,5,5,18,45,113.0,19.0,3.45,11.1,28.5,14.41,0.0
2018,5,5,19,0,18.0,5.0,3.5,10.6,5.0,3.93,0.0
2018,5,5,19,15,9.0,2.5,3.6,10.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,6.5,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,6.6,2.0,0.0,0.0
2018,5,6,5,15,39.0,13.0,2.4,7.25,15.5,10.23,0.0
2018,5,6,5,30,68.0,24.0,2.7,7.9,29.0,18.02,4.36
2018,5,6,5,45,120.0,40.5,3.0,8.5,57.0,30.04,20.47
2018,5,6,6,0,172.0,57.0,3.3,9.1,85.0,41.96,31.95
2018,5,6,6,15,204.5,75.0,3.35,9.6,120.0,54.53,43.69
2018,5,6,6,30,237.0,93.0,3.4,10.1,155.0,72.95,54.08
2018,5,6,6,45,314.5,104.0,3.4,10.55,205.5,106.88,74.23
2018,5,6,7,0,392.0,115.0,3.4,11.0,256.0,150.18,105.47
2018,5,6,7,15,415.5,131.0,3.35,11.5,301.0,194.73,142.7
2018,5,6,7,30,439.0,147.0,3.3,12.0,346.0,241.69,183.05
2018,5,6,7,45,559.0,137.0,3.25,12.45,420.5,306.21,235.38
2018,5,6,8,0,679.0,127.0,3.2,12.9,495.0,378.08,294.18
2018,5,6,8,15,765.5,112.0,3.2,13.45,562.0,442.89,347.66
2018,5,6,8,30,852.0,97.0,3.2,14.0,629.0,512.57,404.15
2018,5,6,8,45,868.0,99.0,3.2,14.5,674.5,563.52,445.28
2018,5,6,9,0,884.0,101.0,3.2,15.0,720.0,615.17,485.66
2018,5,6,9,15,846.0,124.0,3.25,15.5,743.5,655.45,515.87
2018,5,6,9,30,808.0,147.0,3.3,16.0,767.0,686.16,538.09
2018,5,6,9,45,828.0,146.0,3.4,16.45,805.0,730.63,570.78
2018,5,6,10,0,848.0,145.0,3.5,16.9,843.0,773.53,601.61
2018,5,6,10,15,892.0,127.0,3.65,17.3,882.5,808.36,626.99
2018,5,6,10,30,936.0,109.0,3.8,17.7,922.0,851.12,656.12
2018,5,6,10,45,899.0,134.0,3.95,18.05,929.5,864.13,664.21
2018,5,6,11,0,862.0,159.0,4.1,18.4,937.0,884.86,677.99
2018,5,6,11,15,779.0,211.5,4.2,18.65,922.0,882.99,675.22
2018,5,6,11,30,696.0,264.0,4.3,18.9,907.0,867.31,661.84
2018,5,6,11,45,773.0,220.0,4.45,19.15,937.5,901.15,687.76
2018,5,6,12,0,850.0,176.0,4.6,19.4,968.0,922.4,703.31
2018,5,6,12,15,691.0,268.5,4.65,19.45,911.0,874.22,667.07
2018,5,6,12,30,532.0,361.0,4.7,19.5,854.0,811.2,619.01
2018,5,6,12,45,501.0,367.5,4.8,19.55,828.0,784.23,600.1
2018,5,6,13,0,470.0,374.0,4.9,19.6,802.0,755.36,579.45
2018,5,6,13,15,527.5,339.5,4.8,19.4,811.0,763.8,587.27
2018,5,6,13,30,585.0,305.0,4.7,19.2,820.0,767.34,591.27
2018,5,6,13,45,506.0,317.5,4.65,19.0,754.0,699.45,541.16
2018,5,6,14,0,427.0,330.0,4.6,18.8,688.0,633.12,491.87
2018,5,6,14,15,296.5,343.5,4.5,18.45,587.5,522.6,408.34
2018,5,6,14,30,166.0,357.0,4.4,18.1,487.0,420.42,329.53
2018,5,6,14,45,269.0,325.5,4.3,17.7,524.5,461.77,363.48
2018,5,6,15,0,372.0,294.0,4.2,17.3,562.0,483.38,381.13
2018,5,6,15,15,359.5,276.0,4.2,17.3,522.5,441.69,348.54
2018,5,6,15,30,347.0,258.0,4.2,17.3,483.0,400.25,315.85
2018,5,6,15,45,454.0,211.0,4.1,16.4,482.5,398.83,314.24
2018,5,6,16,0,561.0,164.0,4.0,15.5,482.0,377.56,295.14
2018,5,6,16,15,412.0,176.0,4.0,15.0,398.0,299.65,233.03
2018,5,6,16,30,263.0,188.0,4.0,14.5,314.0,231.88,180.05
2018,5,6,16,45,167.0,160.5,4.0,14.0,237.0,166.18,128.24
2018,5,6,17,0,71.0,133.0,4.0,13.5,160.0,113.87,88.24
2018,5,6,17,15,223.0,108.0,3.95,13.1,176.0,110.31,78.88
2018,5,6,17,30,375.0,83.0,3.9,12.7,192.0,85.57,55.9
2018,5,6,17,45,366.0,71.0,3.8,12.3,160.0,52.86,41.89
2018,5,6,18,0,357.0,59.0,3.7,11.9,128.0,44.54,34.2
2018,5,6,18,15,280.0,46.5,3.6,11.65,90.5,35.14,25.3
2018,5,6,18,30,203.0,34.0,3.5,11.4,53.0,25.71,15.52
2018,5,6,18,45,116.0,20.5,3.4,11.2,30.0,15.52,0.0
2018,5,6,19,0,29.0,7.0,3.3,11.0,7.0,5.51,0.0
2018,5,6,19,15,14.5,3.5,3.3,10.9,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,7.65,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,7.7,2.0,0.0,0.0
2018,5,7,5,15,117.5,14.5,2.1,8.35,22.5,11.41,0.0
2018,5,7,5,30,224.0,27.0,2.3,9.0,43.0,22.32,8.11
2018,5,7,5,45,339.5,37.5,2.5,9.7,83.5,30.83,21.15
2018,5,7,6,0,455.0,48.0,2.7,10.4,124.0,39.42,29.57
2018,5,7,6,15,528.0,55.5,2.55,11.05,173.0,45.35,35.25
2018,5,7,6,30,601.0,63.0,2.4,11.7,222.0,63.77,40.89
2018,5,7,6,45,648.5,69.5,2.3,12.35,274.5,113.41,66.24
2018,5,7,7,0,696.0,76.0,2.2,13.0,327.0,168.29,106.05
2018,5,7,7,15,730.5,80.5,2.15,13.65,380.0,226.63,154.47
2018,5,7,7,30,765.0,85.0,2.1,14.3,433.0,284.75,204.66
2018,5,7,7,45,789.0,89.0,2.0,14.95,484.5,341.75,254.29
2018,5,7,8,0,813.0,93.0,1.9,15.6,536.0,399.95,303.79
2018,5,7,8,15,822.0,99.5,1.9,16.3,581.5,454.77,349.48
2018,5,7,8,30,831.0,106.0,1.9,17.0,627.0,508.64,392.77
2018,5,7,8,45,855.0,105.5,1.85,17.65,675.0,562.99,434.69
2018,5,7,9,0,879.0,105.0,1.8,18.3,723.0,613.74,472.54
2018,5,7,9,15,892.0,106.0,1.8,18.95,763.0,661.13,506.89
2018,5,7,9,30,905.0,107.0,1.8,19.6,803.0,706.78,538.92
2018,5,7,9,45,916.0,107.0,1.75,20.2,837.5,748.15,566.73
2018,5,7,10,0,927.0,107.0,1.7,20.8,872.0,787.13,592.08
2018,5,7,10,15,932.0,108.5,1.7,21.5,899.0,820.26,611.98
2018,5,7,10,30,937.0,110.0,1.7,22.2,926.0,850.25,629.33
2018,5,7,10,45,940.0,112.0,1.7,22.85,946.5,875.76,643.68
2018,5,7,11,0,943.0,114.0,1.7,23.5,967.0,897.78,655.68
2018,5,7,11,15,945.5,114.5,1.8,23.8,979.5,914.45,666.26
2018,5,7,11,30,948.0,115.0,1.9,24.1,992.0,927.47,674.56
2018,5,7,11,45,948.0,115.5,2.05,24.4,996.5,934.6,679.68
2018,5,7,12,0,948.0,116.0,2.2,24.7,1001.0,937.97,682.44
2018,5,7,12,15,947.0,116.0,2.3,24.85,998.0,936.25,681.89
2018,5,7,12,30,946.0,116.0,2.4,25.0,995.0,930.78,679.0
2018,5,7,12,45,942.5,116.5,2.55,25.1,984.0,919.87,673.18
2018,5,7,13,0,939.0,117.0,2.7,25.2,973.0,905.31,664.96
2018,5,7,13,15,935.0,116.0,2.75,25.2,954.5,885.44,652.71
2018,5,7,13,30,931.0,115.0,2.8,25.2,936.0,862.08,638.15
2018,5,7,13,45,887.5,133.0,2.9,25.25,898.0,821.02,611.75
2018,5,7,14,0,844.0,151.0,3.0,25.3,860.0,788.61,589.73
2018,5,7,14,15,795.0,165.0,3.05,25.15,813.0,737.67,554.3
2018,5,7,14,30,746.0,179.0,3.1,25.0,766.0,690.68,521.0
2018,5,7,14,45,783.0,152.5,3.2,24.9,742.5,657.72,498.41
2018,5,7,15,0,820.0,126.0,3.3,24.8,719.0,622.75,473.31
2018,5,7,15,15,837.5,114.0,3.3,24.8,688.5,583.79,443.53
2018,5,7,15,30,855.0,102.0,3.3,24.8,658.0,540.83,409.73
2018,5,7,15,45,838.5,98.0,3.55,24.0,610.0,485.47,367.22
2018,5,7,16,0,822.0,94.0,3.8,23.2,562.0,429.74,322.68
2018,5,7,16,15,800.5,90.0,3.95,22.5,511.5,372.15,274.9
2018,5,7,16,30,779.0,86.0,4.1,21.8,461.0,315.33,226.47
2018,5,7,16,45,749.0,81.0,4.25,21.05,408.5,256.64,176.33
2018,5,7,17,0,719.0,76.0,4.4,20.3,356.0,200.32,128.94
2018,5,7,17,15,675.0,71.0,4.4,19.3,303.5,141.56,83.4
2018,5,7,17,30,631.0,66.0,4.4,18.3,251.0,90.41,51.12
2018,5,7,17,45,566.0,59.5,4.4,17.25,201.0,48.5,37.22
2018,5,7,18,0,501.0,53.0,4.4,16.2,151.0,43.39,32.6
2018,5,7,18,15,398.5,44.0,4.35,15.4,107.5,36.08,25.73
2018,5,7,18,30,296.0,35.0,4.3,14.6,64.0,28.89,18.07
2018,5,7,18,45,172.0,22.0,4.25,13.75,36.5,16.74,0.0
2018,5,7,19,0,48.0,9.0,4.2,12.9,9.0,7.08,0.0
2018,5,7,19,15,24.0,4.5,4.1,12.6,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.0,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,5,8,5,15,134.5,14.5,3.45,9.55,24.0,11.41,0.0
2018,5,8,5,30,254.0,27.0,3.6,10.0,46.0,22.35,9.16
2018,5,8,5,45,367.0,36.0,3.7,10.5,86.0,29.66,20.14
2018,5,8,6,0,480.0,45.0,3.8,11.0,126.0,37.14,27.49
2018,5,8,6,15,549.0,52.0,3.85,11.55,175.0,42.79,32.88
2018,5,8,6,30,618.0,59.0,3.9,12.1,224.0,60.28,38.15
2018,5,8,6,45,663.0,64.0,4.0,12.7,275.5,109.35,62.39
2018,5,8,7,0,708.0,69.0,4.1,13.3,327.0,166.35,104.04
2018,5,8,7,15,738.5,73.5,4.15,13.8,378.5,221.08,149.99
2018,5,8,7,30,769.0,78.0,4.2,14.3,430.0,278.38,200.4
2018,5,8,7,45,791.0,82.5,4.25,14.85,480.5,335.18,251.0
2018,5,8,8,0,813.0,87.0,4.3,15.4,531.0,392.98,301.66
2018,5,8,8,15,828.5,90.5,4.2,15.45,578.0,447.75,349.18
2018,5,8,8,30,844.0,94.0,4.1,15.5,625.0,502.21,395.12
2018,5,8,8,45,855.0,97.5,4.05,15.55,668.0,551.45,435.9
2018,5,8,9,0,866.0,101.0,4.0,15.6,711.0,600.71,475.49
2018,5,8,9,15,875.5,103.5,3.9,15.45,749.5,646.57,511.69
2018,5,8,9,30,885.0,106.0,3.8,15.3,788.0,690.46,545.52
2018,5,8,9,45,891.5,108.0,3.75,15.15,820.5,729.64,575.27
2018,5,8,10,0,898.0,110.0,3.7,15.0,853.0,766.2,602.54
2018,5,8,10,15,903.5,111.5,3.7,15.1,879.5,798.76,625.42
2018,5,8,10,30,909.0,113.0,3.7,15.2,906.0,828.31,645.46
2018,5,8,10,45,913.0,113.5,3.7,15.3,925.5,852.6,661.69
2018,5,8,11,0,917.0,114.0,3.7,15.4,945.0,873.54,675.57
2018,5,8,11,15,922.0,113.0,3.75,16.1,958.0,890.56,685.47
2018,5,8,11,30,927.0,112.0,3.8,16.8,971.0,904.08,692.95
2018,5,8,11,45,921.0,117.0,3.85,17.55,974.5,909.83,694.97
2018,5,8,12,0,915.0,122.0,3.9,18.3,978.0,911.81,694.52
2018,5,8,12,15,919.5,118.5,3.95,18.95,976.5,911.83,693.1
2018,5,8,12,30,924.0,115.0,4.0,19.6,975.0,908.16,689.25
2018,5,8,12,45,927.0,111.0,4.05,20.2,965.5,899.02,681.88
2018,5,8,13,0,930.0,107.0,4.1,20.8,956.0,886.11,672.06
2018,5,8,13,15,926.5,106.5,4.25,21.05,938.5,867.26,659.56
2018,5,8,13,30,923.0,106.0,4.4,21.3,921.0,844.94,644.65
2018,5,8,13,45,918.0,104.5,4.55,21.5,896.0,817.21,626.36
2018,5,8,14,0,913.0,103.0,4.7,21.7,871.0,786.31,605.67
2018,5,8,14,15,905.5,101.5,4.95,21.5,839.5,750.62,581.75
2018,5,8,14,30,898.0,100.0,5.2,21.3,808.0,712.26,554.65
2018,5,8,14,45,888.5,98.0,5.4,21.15,770.5,669.69,523.27
2018,5,8,15,0,879.0,96.0,5.6,21.0,733.0,625.02,489.35
2018,5,8,15,15,866.0,94.0,5.6,21.0,690.5,576.54,450.74
2018,5,8,15,30,853.0,92.0,5.6,21.0,648.0,526.74,410.15
2018,5,8,15,45,835.0,89.5,5.7,20.15,601.0,473.14,366.93
2018,5,8,16,0,817.0,87.0,5.8,19.3,554.0,419.39,322.07
2018,5,8,16,15,792.0,84.5,5.6,18.8,503.5,362.36,272.73
2018,5,8,16,30,767.0,82.0,5.4,18.3,453.0,306.46,223.5
2018,5,8,16,45,734.0,78.5,5.2,17.85,401.0,249.21,173.3
2018,5,8,17,0,701.0,75.0,5.0,17.4,349.0,194.65,126.56
2018,5,8,17,15,656.5,70.0,4.75,16.85,297.5,137.07,81.4
2018,5,8,17,30,612.0,65.0,4.5,16.3,246.0,87.18,49.82
2018,5,8,17,45,546.5,59.0,4.3,15.75,197.0,47.88,36.92
2018,5,8,18,0,481.0,53.0,4.1,15.2,148.0,43.19,32.58
2018,5,8,18,15,384.5,44.0,3.95,14.7,106.0,35.95,25.74
2018,5,8,18,30,288.0,35.0,3.8,14.2,64.0,28.79,18.22
2018,5,8,18,45,169.0,22.0,3.7,13.7,36.5,16.75,0.0
2018,5,8,19,0,50.0,9.0,3.6,13.2,9.0,7.08,0.0
2018,5,8,19,15,25.0,4.5,3.55,12.9,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,9.75,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,9.7,2.0,0.0,0.0
2018,5,9,5,15,148.0,14.5,3.55,10.2,25.0,11.41,0.0
2018,5,9,5,30,278.0,27.0,3.7,10.7,48.0,22.37,9.99
2018,5,9,5,45,393.5,35.5,3.85,11.15,90.0,29.35,19.88
2018,5,9,6,0,509.0,44.0,4.0,11.6,132.0,36.52,26.9
2018,5,9,6,15,458.5,58.5,4.1,12.15,157.5,46.98,36.56
2018,5,9,6,30,408.0,73.0,4.2,12.7,183.0,62.29,42.96
2018,5,9,6,45,337.0,101.5,4.25,13.2,205.5,105.21,71.5
2018,5,9,7,0,266.0,130.0,4.3,13.7,228.0,138.34,100.13
2018,5,9,7,15,497.0,110.5,4.35,14.15,327.0,193.39,136.78
2018,5,9,7,30,728.0,91.0,4.4,14.6,426.0,274.56,198.37
2018,5,9,7,45,786.0,86.5,4.45,15.05,485.5,335.54,251.14
2018,5,9,8,0,844.0,82.0,4.5,15.5,545.0,398.55,305.4
2018,5,9,8,15,860.5,85.0,4.55,15.85,593.5,454.51,353.93
2018,5,9,8,30,877.0,88.0,4.6,16.2,642.0,509.67,400.51
2018,5,9,8,45,889.5,90.0,4.65,16.5,686.0,561.2,443.08
2018,5,9,9,0,902.0,92.0,4.7,16.8,730.0,611.44,483.45
2018,5,9,9,15,913.0,94.0,4.7,17.1,770.0,659.21,520.67
2018,5,9,9,30,924.0,96.0,4.7,17.4,810.0,705.04,555.47
2018,5,9,9,45,934.0,96.0,4.75,17.75,844.5,746.18,586.16
2018,5,9,10,0,944.0,96.0,4.8,18.1,879.0,784.82,614.41
2018,5,9,10,15,949.5,97.0,4.8,18.4,906.0,818.25,636.95
2018,5,9,10,30,955.0,98.0,4.8,18.7,933.0,848.52,656.98
2018,5,9,10,45,959.0,98.5,4.8,18.95,953.0,873.81,673.5
2018,5,9,11,0,963.0,99.0,4.8,19.2,973.0,895.58,687.53
2018,5,9,11,15,964.5,100.0,4.8,19.45,985.5,912.1,697.89
2018,5,9,11,30,966.0,101.0,4.8,19.7,998.0,924.86,705.7
2018,5,9,11,45,966.0,102.0,4.8,19.9,1003.0,932.54,710.21
2018,5,9,12,0,966.0,103.0,4.8,20.1,1008.0,936.39,712.19
2018,5,9,12,15,961.0,105.5,4.8,20.25,1003.5,933.44,709.71
2018,5,9,12,30,956.0,108.0,4.8,20.4,999.0,926.69,704.77
2018,5,9,12,45,948.0,111.0,4.75,20.55,986.5,914.12,695.55
2018,5,9,13,0,940.0,114.0,4.7,20.7,974.0,897.98,683.98
2018,5,9,13,15,936.5,113.0,4.75,20.7,956.0,878.55,671.29
2018,5,9,13,30,933.0,112.0,4.8,20.7,938.0,855.63,656.16
2018,5,9,13,45,928.0,111.0,4.85,20.7,913.0,828.14,637.76
2018,5,9,14,0,923.0,110.0,4.9,20.7,888.0,797.47,617.02
2018,5,9,14,15,915.0,109.0,4.95,20.55,856.0,761.6,591.47
2018,5,9,14,30,907.0,108.0,5.0,20.4,824.0,723.06,563.27
2018,5,9,14,45,895.5,106.5,5.05,20.2,785.5,679.37,530.7
2018,5,9,15,0,884.0,105.0,5.1,20.0,747.0,633.69,495.8
2018,5,9,15,15,871.0,102.0,5.1,20.0,703.5,584.15,456.55
2018,5,9,15,30,858.0,99.0,5.1,20.0,660.0,533.28,415.25
2018,5,9,15,45,840.0,96.5,5.2,19.25,612.5,480.58,372.68
2018,5,9,16,0,822.0,94.0,5.3,18.5,565.0,425.72,326.95
2018,5,9,16,15,798.0,91.0,5.3,18.0,514.5,368.36,277.56
2018,5,9,16,30,774.0,88.0,5.3,17.5,464.0,312.01,228.04
2018,5,9,16,45,743.0,84.0,5.25,16.95,412.0,254.46,177.6
2018,5,9,17,0,712.0,80.0,5.2,16.4,360.0,196.2,127.78
2018,5,9,17,15,667.5,74.5,4.95,15.8,307.5,140.63,84.35
2018,5,9,17,30,623.0,69.0,4.7,15.2,255.0,89.74,52.29
2018,5,9,17,45,557.5,62.0,4.5,14.55,204.5,50.27,39.24
2018,5,9,18,0,492.0,55.0,4.3,13.9,154.0,44.84,34.24
2018,5,9,18,15,390.5,46.0,4.05,13.35,110.5,37.59,27.37
2018,5,9,18,30,289.0,37.0,3.8,12.8,67.0,30.46,19.9
2018,5,9,18,45,168.0,23.0,3.6,12.3,38.5,17.49,0.0
2018,5,9,19,0,47.0,9.0,3.4,11.8,10.0,7.08,0.0
2018,5,9,19,15,23.5,4.5,3.35,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,10,4,45,9.0,2.0,1.6,7.95,2.0,0.0,0.0
2018,5,10,5,0,18.0,4.0,1.6,8.1,4.0,0.0,0.0
2018,5,10,5,15,91.5,16.0,1.9,8.85,22.5,12.59,0.0
2018,5,10,5,30,165.0,28.0,2.2,9.6,41.0,21.2,9.89
2018,5,10,5,45,253.0,41.0,2.5,10.35,77.5,31.05,21.52
2018,5,10,6,0,341.0,54.0,2.8,11.1,114.0,40.9,30.9
2018,5,10,6,15,452.0,61.0,2.8,11.65,168.0,48.84,38.33
2018,5,10,6,30,563.0,68.0,2.8,12.2,222.0,63.88,43.06
2018,5,10,6,45,624.0,73.0,2.85,12.7,276.5,110.88,65.57
2018,5,10,7,0,685.0,78.0,2.9,13.2,331.0,164.72,103.56
2018,5,10,7,15,719.0,83.0,2.95,13.75,383.5,219.48,148.88
2018,5,10,7,30,753.0,88.0,3.0,14.3,436.0,279.89,201.11
2018,5,10,7,45,777.5,92.0,3.05,14.8,487.0,336.05,250.59
2018,5,10,8,0,802.0,96.0,3.1,15.3,538.0,393.48,300.4
2018,5,10,8,15,819.5,99.0,3.1,15.9,585.5,447.98,346.64
2018,5,10,8,30,837.0,102.0,3.1,16.5,633.0,502.36,391.34
2018,5,10,8,45,816.5,118.0,3.15,17.05,665.5,547.93,428.04
2018,5,10,9,0,796.0,134.0,3.2,17.6,698.0,589.23,460.16
2018,5,10,9,15,677.5,196.0,3.2,18.1,694.5,607.46,472.83
2018,5,10,9,30,559.0,258.0,3.2,18.6,691.0,607.35,471.05
2018,5,10,9,45,536.5,282.5,3.2,19.1,712.5,636.05,490.98
2018,5,10,10,0,514.0,307.0,3.2,19.6,734.0,661.27,507.7
2018,5,10,10,15,526.5,314.0,3.2,19.95,763.5,695.02,531.18
2018,5,10,10,30,539.0,321.0,3.2,20.3,793.0,727.35,553.23
2018,5,10,10,45,511.5,345.5,3.15,20.65,801.5,740.5,560.45
2018,5,10,11,0,484.0,370.0,3.1,21.0,810.0,750.15,565.21
2018,5,10,11,15,498.5,372.0,3.1,21.25,830.5,773.19,580.71
2018,5,10,11,30,513.0,374.0,3.1,21.5,851.0,794.17,594.58
2018,5,10,11,45,537.0,365.0,3.15,21.7,866.5,811.77,606.82
2018,5,10,12,0,561.0,356.0,3.2,21.9,882.0,826.85,617.33
2018,5,10,12,15,646.5,301.0,3.3,21.8,905.5,852.37,637.79
2018,5,10,12,30,732.0,246.0,3.4,21.7,929.0,875.99,656.79
2018,5,10,12,45,682.5,271.0,3.55,21.55,902.5,848.0,637.53
2018,5,10,13,0,633.0,296.0,3.7,21.4,876.0,817.05,616.37
2018,5,10,13,15,583.5,315.5,3.8,21.35,842.0,780.4,590.61
2018,5,10,13,30,534.0,335.0,3.9,21.3,808.0,743.27,564.21
2018,5,10,13,45,602.5,289.0,4.05,21.2,809.0,742.62,566.43
2018,5,10,14,0,671.0,243.0,4.2,21.1,810.0,737.12,564.67
2018,5,10,14,15,745.0,195.0,4.3,20.95,802.5,725.37,558.17
2018,5,10,14,30,819.0,147.0,4.4,20.8,795.0,701.94,542.91
2018,5,10,14,45,842.0,128.0,4.45,20.6,767.0,667.09,517.64
2018,5,10,15,0,865.0,109.0,4.5,20.4,739.0,623.57,485.22
2018,5,10,15,15,851.5,106.0,4.5,20.4,696.0,574.67,446.77
2018,5,10,15,30,838.0,103.0,4.5,20.4,653.0,526.56,407.88
2018,5,10,15,45,820.0,100.5,4.55,19.75,606.0,473.0,364.82
2018,5,10,16,0,802.0,98.0,4.6,19.1,559.0,419.24,320.16
2018,5,10,16,15,778.0,93.5,4.65,18.55,508.0,361.72,271.23
2018,5,10,16,30,754.0,89.0,4.7,18.0,457.0,305.28,222.16
2018,5,10,16,45,722.5,85.0,4.75,17.45,406.0,246.05,170.81
2018,5,10,17,0,691.0,81.0,4.8,16.9,355.0,191.79,124.63
2018,5,10,17,15,645.0,76.0,4.8,16.15,303.0,137.81,82.93
2018,5,10,17,30,599.0,71.0,4.8,15.4,251.0,88.7,52.47
2018,5,10,17,45,532.5,64.0,4.85,14.7,201.5,51.51,40.32
2018,5,10,18,0,466.0,57.0,4.9,14.0,152.0,46.17,35.42
2018,5,10,18,15,367.0,47.5,4.75,13.35,109.0,38.62,28.3
2018,5,10,18,30,268.0,38.0,4.6,12.7,66.0,28.9,18.73
2018,5,10,18,45,155.0,23.5,4.5,12.1,38.0,17.83,0.0
2018,5,10,19,0,42.0,9.0,4.4,11.5,10.0,7.08,0.0
2018,5,10,19,15,21.0,4.5,4.3,11.25,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,8.85,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.0,4.0,0.0,0.0
2018,5,11,5,15,92.0,16.0,2.6,9.65,22.5,12.59,0.0
2018,5,11,5,30,158.0,28.0,3.0,10.3,41.0,21.18,10.35
2018,5,11,5,45,220.5,42.5,3.4,10.95,74.0,31.94,22.29
2018,5,11,6,0,283.0,57.0,3.8,11.6,107.0,42.55,32.32
2018,5,11,6,15,337.0,69.5,4.1,12.15,148.5,51.57,40.7
2018,5,11,6,30,391.0,82.0,4.4,12.7,190.0,66.69,47.71
2018,5,11,6,45,430.5,95.5,4.75,13.3,237.0,107.64,70.23
2018,5,11,7,0,470.0,109.0,5.1,13.9,284.0,153.17,103.44
2018,5,11,7,15,530.0,114.5,5.15,14.6,339.0,204.81,144.57
2018,5,11,7,30,590.0,120.0,5.2,15.3,394.0,259.23,189.97
2018,5,11,7,45,580.5,136.5,5.3,16.0,431.5,306.31,232.07
2018,5,11,8,0,571.0,153.0,5.4,16.7,469.0,351.37,271.65
2018,5,11,8,15,579.0,167.0,5.4,17.3,511.5,399.78,312.52
2018,5,11,8,30,587.0,181.0,5.4,17.9,554.0,447.73,351.9
2018,5,11,8,45,603.0,191.5,5.45,18.55,598.0,496.42,390.76
2018,5,11,9,0,619.0,202.0,5.5,19.2,642.0,544.95,428.51
2018,5,11,9,15,689.5,188.0,5.55,19.6,703.0,606.16,475.96
2018,5,11,9,30,760.0,174.0,5.6,20.0,764.0,670.17,524.71
2018,5,11,9,45,823.0,153.5,5.65,20.4,817.5,722.45,564.21
2018,5,11,10,0,886.0,133.0,5.7,20.8,871.0,770.23,600.02
2018,5,11,10,15,911.0,125.5,5.75,21.15,905.0,809.36,628.4
2018,5,11,10,30,936.0,118.0,5.8,21.5,939.0,846.39,653.53
2018,5,11,10,45,956.0,110.0,5.8,21.8,965.0,876.54,673.48
2018,5,11,11,0,976.0,102.0,5.8,22.1,991.0,903.73,691.27
2018,5,11,11,15,978.0,102.5,5.8,22.4,1003.5,920.33,701.57
2018,5,11,11,30,980.0,103.0,5.8,22.7,1016.0,933.14,709.32
2018,5,11,11,45,981.5,103.0,5.75,22.95,1021.5,941.26,713.72
2018,5,11,12,0,983.0,103.0,5.7,23.2,1027.0,945.52,715.54
2018,5,11,12,15,981.0,103.5,5.65,23.45,1023.5,943.34,713.02
2018,5,11,12,30,979.0,104.0,5.6,23.7,1020.0,937.29,707.97
2018,5,11,12,45,975.5,104.0,5.55,24.0,1008.0,925.71,699.07
2018,5,11,13,0,972.0,104.0,5.5,24.3,996.0,910.36,687.71
2018,5,11,13,15,969.0,103.5,5.6,24.45,978.5,891.29,675.12
2018,5,11,13,30,966.0,103.0,5.7,24.6,961.0,868.6,659.99
2018,5,11,13,45,961.5,101.5,5.75,24.75,935.5,840.33,640.67
2018,5,11,14,0,957.0,100.0,5.8,24.9,910.0,808.74,618.95
2018,5,11,14,15,950.5,99.0,5.85,24.9,878.5,773.0,593.37
2018,5,11,14,30,944.0,98.0,5.9,24.9,847.0,734.38,564.87
2018,5,11,14,45,935.5,96.0,5.95,24.85,809.0,690.91,532.32
2018,5,11,15,0,927.0,94.0,6.0,24.8,771.0,645.13,497.25
2018,5,11,15,15,915.0,91.5,6.0,24.8,727.0,594.9,457.74
2018,5,11,15,30,903.0,89.0,6.0,24.8,683.0,543.14,416.05
2018,5,11,15,45,889.5,85.5,5.9,24.5,635.5,488.58,371.38
2018,5,11,16,0,876.0,82.0,5.8,24.2,588.0,433.19,324.81
2018,5,11,16,15,859.0,78.0,5.5,23.85,537.5,375.59,275.28
2018,5,11,16,30,842.0,74.0,5.2,23.5,487.0,316.45,223.74
2018,5,11,16,45,816.5,70.0,4.9,23.15,434.0,256.75,171.97
2018,5,11,17,0,791.0,66.0,4.6,22.8,381.0,198.79,123.05
2018,5,11,17,15,752.5,61.5,4.4,22.05,327.0,140.88,79.08
2018,5,11,17,30,714.0,57.0,4.2,21.3,273.0,86.85,46.87
2018,5,11,17,45,658.0,51.5,4.0,20.6,221.5,46.93,35.36
2018,5,11,18,0,602.0,46.0,3.8,19.9,170.0,41.94,30.9
2018,5,11,18,15,508.5,39.0,3.65,19.15,123.5,32.61,22.48
2018,5,11,18,30,415.0,32.0,3.5,18.4,77.0,26.71,16.55
2018,5,11,18,45,257.0,21.0,3.4,17.7,44.5,17.36,1.27
2018,5,11,19,0,99.0,10.0,3.3,17.0,12.0,7.87,0.0
2018,5,11,19,15,49.5,5.0,3.15,16.6,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,12,4,45,20.0,2.5,1.9,9.7,2.5,0.0,0.0
2018,5,12,5,0,40.0,5.0,1.9,9.9,5.0,3.93,0.0
2018,5,12,5,15,176.0,17.0,2.05,10.9,30.0,13.38,0.0
2018,5,12,5,30,312.0,29.0,2.2,11.9,55.0,24.06,12.89
2018,5,12,5,45,419.5,37.0,2.4,12.9,97.5,30.64,21.04
2018,5,12,6,0,527.0,45.0,2.6,13.9,140.0,37.39,27.5
2018,5,12,6,15,593.5,51.0,2.75,14.65,190.0,42.38,32.16
2018,5,12,6,30,660.0,57.0,2.9,15.4,240.0,59.83,39.28
2018,5,12,6,45,704.5,61.5,3.05,16.15,293.0,110.05,61.45
2018,5,12,7,0,749.0,66.0,3.2,16.9,346.0,165.06,99.61
2018,5,12,7,15,780.0,69.5,3.25,17.5,399.0,220.93,145.27
2018,5,12,7,30,811.0,73.0,3.3,18.1,452.0,279.34,195.57
2018,5,12,7,45,834.0,76.0,3.35,18.75,503.5,336.98,245.93
2018,5,12,8,0,857.0,79.0,3.4,19.4,555.0,396.35,296.9
2018,5,12,8,15,873.5,81.5,3.3,20.0,603.5,451.74,343.45
2018,5,12,8,30,890.0,84.0,3.2,20.6,652.0,506.77,388.15
2018,5,12,8,45,903.0,85.5,3.1,21.15,696.0,558.42,428.83
2018,5,12,9,0,916.0,87.0,3.0,21.7,740.0,608.8,467.09
2018,5,12,9,15,921.5,91.0,2.95,22.05,778.5,655.32,501.71
2018,5,12,9,30,927.0,95.0,2.9,22.4,817.0,699.43,533.55
2018,5,12,9,45,929.5,99.5,2.85,22.75,849.5,739.32,561.46
2018,5,12,10,0,932.0,104.0,2.8,23.1,882.0,776.2,586.53
2018,5,12,10,15,937.0,105.5,2.85,23.35,908.5,809.14,608.64
2018,5,12,10,30,942.0,107.0,2.9,23.6,935.0,838.94,627.79
2018,5,12,10,45,945.0,108.0,2.9,23.8,954.5,863.4,643.07
2018,5,12,11,0,948.0,109.0,2.9,24.0,974.0,884.38,656.01
2018,5,12,11,15,949.5,110.0,2.95,24.2,986.0,900.53,666.09
2018,5,12,11,30,951.0,111.0,3.0,24.4,998.0,913.0,673.81
2018,5,12,11,45,951.5,111.0,3.05,24.55,1002.5,920.03,678.16
2018,5,12,12,0,952.0,111.0,3.1,24.7,1007.0,923.32,680.15
2018,5,12,12,15,945.5,114.0,3.2,24.8,1002.0,919.5,678.03
2018,5,12,12,30,939.0,117.0,3.3,24.9,997.0,911.99,673.56
2018,5,12,12,45,929.0,121.5,3.4,25.0,984.0,899.2,665.64
2018,5,12,13,0,919.0,126.0,3.5,25.1,971.0,882.96,655.47
2018,5,12,13,15,914.5,125.0,3.65,25.1,952.5,863.2,643.44
2018,5,12,13,30,910.0,124.0,3.8,25.1,934.0,840.08,629.05
2018,5,12,13,45,903.5,122.5,3.95,25.1,908.0,811.73,610.95
2018,5,12,14,0,897.0,121.0,4.1,25.1,882.0,780.36,590.03
2018,5,12,14,15,887.5,120.0,4.25,24.85,849.5,744.43,565.41
2018,5,12,14,30,878.0,119.0,4.4,24.6,817.0,706.01,538.39
2018,5,12,14,45,865.5,117.5,4.6,24.4,778.5,662.99,507.59
2018,5,12,15,0,853.0,116.0,4.8,24.2,740.0,622.28,477.47
2018,5,12,15,15,838.5,113.5,4.8,24.2,697.0,573.01,439.18
2018,5,12,15,30,824.0,111.0,4.8,24.2,654.0,522.65,399.11
2018,5,12,15,45,804.0,108.0,5.15,23.1,606.5,468.56,357.34
2018,5,12,16,0,784.0,105.0,5.5,22.0,559.0,414.5,313.78
2018,5,12,16,15,758.0,101.5,5.55,21.2,508.5,358.26,266.46
2018,5,12,16,30,732.0,98.0,5.6,20.4,458.0,300.79,217.24
2018,5,12,16,45,698.5,93.5,5.7,19.6,406.5,244.46,168.97
2018,5,12,17,0,665.0,89.0,5.8,18.8,355.0,190.93,124.15
2018,5,12,17,15,621.5,82.5,5.55,18.0,303.5,137.75,83.53
2018,5,12,17,30,578.0,76.0,5.3,17.2,252.0,89.22,53.88
2018,5,12,17,45,515.5,68.0,5.05,16.4,203.0,54.33,42.54
2018,5,12,18,0,453.0,60.0,4.8,15.6,154.0,48.36,37.15
2018,5,12,18,15,360.0,49.5,4.4,15.0,111.5,40.12,29.49
2018,5,12,18,30,267.0,39.0,4.0,14.4,69.0,29.63,19.44
2018,5,12,18,45,159.5,25.0,3.65,13.75,40.5,18.95,3.51
2018,5,12,19,0,52.0,11.0,3.3,13.1,12.0,8.65,0.0
2018,5,12,19,15,26.0,5.5,3.1,12.85,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.55,9.95,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,10.2,3.0,2.36,0.0
2018,5,13,5,15,67.5,16.0,2.95,10.65,21.5,12.59,0.0
2018,5,13,5,30,130.0,29.0,3.2,11.1,40.0,21.81,11.54
2018,5,13,5,45,176.5,38.5,3.45,11.5,64.5,28.86,19.66
2018,5,13,6,0,223.0,48.0,3.7,11.9,89.0,35.83,26.36
2018,5,13,6,15,144.5,56.5,3.75,12.25,86.0,42.05,32.2
2018,5,13,6,30,66.0,65.0,3.8,12.6,83.0,49.79,36.77
2018,5,13,6,45,34.5,87.5,3.85,12.9,97.0,68.66,52.15
2018,5,13,7,0,3.0,110.0,3.9,13.2,111.0,83.2,65.49
2018,5,13,7,15,17.0,141.5,3.85,13.65,149.5,109.82,87.02
2018,5,13,7,30,31.0,173.0,3.8,14.1,188.0,139.8,111.18
2018,5,13,7,45,69.5,202.0,3.75,14.5,239.5,177.22,140.68
2018,5,13,8,0,108.0,231.0,3.7,14.9,291.0,223.71,177.67
2018,5,13,8,15,224.0,237.0,3.65,15.35,376.0,291.29,230.6
2018,5,13,8,30,340.0,243.0,3.6,15.8,461.0,365.66,289.04
2018,5,13,8,45,461.0,227.0,3.6,16.25,544.0,443.49,349.94
2018,5,13,9,0,582.0,211.0,3.6,16.7,627.0,527.71,414.99
2018,5,13,9,15,658.0,193.5,3.6,17.1,688.0,587.71,460.86
2018,5,13,9,30,734.0,176.0,3.6,17.5,749.0,650.8,508.34
2018,5,13,9,45,770.5,166.5,3.65,17.9,790.5,693.07,539.65
2018,5,13,10,0,807.0,157.0,3.7,18.3,832.0,738.16,572.47
2018,5,13,10,15,848.5,142.5,3.8,18.6,872.0,781.52,604.09
2018,5,13,10,30,890.0,128.0,3.9,18.9,912.0,814.27,627.35
2018,5,13,10,45,901.5,125.0,3.95,19.2,934.0,840.89,644.84
2018,5,13,11,0,913.0,122.0,4.0,19.5,956.0,864.51,660.22
2018,5,13,11,15,915.5,122.5,4.15,19.7,968.5,880.47,671.01
2018,5,13,11,30,918.0,123.0,4.3,19.9,981.0,892.92,679.47
2018,5,13,11,45,918.5,124.0,4.4,20.1,986.0,900.55,684.48
2018,5,13,12,0,919.0,125.0,4.5,20.3,991.0,904.57,687.34
2018,5,13,12,15,913.5,128.0,4.6,20.3,987.0,901.57,685.98
2018,5,13,12,30,908.0,131.0,4.7,20.3,983.0,895.01,682.27
2018,5,13,12,45,898.5,135.0,4.8,20.3,970.5,882.43,674.41
2018,5,13,13,0,889.0,139.0,4.9,20.3,958.0,866.52,664.26
2018,5,13,13,15,884.5,138.5,5.0,20.1,940.0,847.74,652.61
2018,5,13,13,30,880.0,138.0,5.1,19.9,922.0,825.71,638.59
2018,5,13,13,45,874.0,136.5,5.15,19.75,897.0,798.55,620.36
2018,5,13,14,0,868.0,135.0,5.2,19.6,872.0,768.44,598.85
2018,5,13,14,15,860.5,132.5,5.25,19.35,841.0,733.63,573.74
2018,5,13,14,30,853.0,130.0,5.3,19.1,810.0,702.93,550.95
2018,5,13,14,45,843.5,127.0,5.3,18.85,773.0,660.51,518.87
2018,5,13,15,0,834.0,124.0,5.3,18.6,736.0,616.13,484.55
2018,5,13,15,15,819.5,121.5,5.3,18.6,693.5,567.72,445.84
2018,5,13,15,30,805.0,119.0,5.3,18.6,651.0,518.26,405.36
2018,5,13,15,45,788.5,114.0,5.25,17.85,604.5,464.98,361.88
2018,5,13,16,0,772.0,109.0,5.2,17.1,558.0,411.45,316.88
2018,5,13,16,15,751.0,104.5,5.15,16.65,509.5,356.81,269.53
2018,5,13,16,30,730.0,100.0,5.1,16.2,461.0,300.38,219.96
2018,5,13,16,45,700.0,94.5,5.0,15.75,410.0,244.25,170.83
2018,5,13,17,0,670.0,89.0,4.9,15.3,359.0,190.55,125.06
2018,5,13,17,15,622.5,83.0,4.75,14.75,306.5,137.15,84.08
2018,5,13,17,30,575.0,77.0,4.6,14.2,254.0,88.84,54.63
2018,5,13,17,45,514.0,69.0,4.5,13.65,205.0,55.04,43.67
2018,5,13,18,0,453.0,61.0,4.4,13.1,156.0,49.11,38.23
2018,5,13,18,15,366.0,50.5,4.15,12.65,114.0,40.93,30.54
2018,5,13,18,30,279.0,40.0,3.9,12.2,72.0,30.41,20.41
2018,5,13,18,45,168.5,26.0,3.65,11.7,42.5,19.71,5.22
2018,5,13,19,0,58.0,12.0,3.4,11.2,13.0,9.44,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.0,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
