Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,11,0,959.0,109.0,2.0,33.6,1005.0,830.23,589.6
2018,6,22,11,15,961.5,109.0,2.1,33.95,1018.5,847.11,599.83
2018,6,22,11,30,964.0,109.0,2.2,34.3,1032.0,860.45,607.87
2018,6,22,11,45,965.0,109.5,2.25,34.65,1038.0,869.43,612.8
2018,6,22,12,0,966.0,110.0,2.3,35.0,1044.0,874.8,615.54
2018,6,22,12,15,964.5,110.5,2.45,35.15,1042.0,874.57,616.12
2018,6,22,12,30,963.0,111.0,2.6,35.3,1040.0,870.74,614.48
2018,6,22,12,45,959.0,112.0,2.75,35.45,1030.5,861.76,609.58
2018,6,22,13,0,955.0,113.0,2.9,35.6,1021.0,849.25,602.44
2018,6,22,13,15,951.0,112.5,3.1,35.5,1004.0,832.01,593.11
2018,6,22,13,30,947.0,112.0,3.3,35.4,987.0,811.34,581.43
2018,6,22,13,45,941.5,111.5,3.45,35.35,963.5,786.24,565.45
2018,6,22,14,0,936.0,111.0,3.6,35.3,940.0,757.97,546.91
2018,6,22,14,15,928.5,109.5,3.75,35.05,909.5,724.52,524.86
2018,6,22,14,30,921.0,108.0,3.9,34.8,879.0,688.34,500.34
2018,6,22,14,45,912.0,106.0,4.0,34.55,842.5,648.3,472.3
2018,6,22,15,0,903.0,104.0,4.1,34.3,806.0,606.03,441.88
2018,6,22,15,15,892.0,102.0,4.1,34.3,765.5,560.71,407.77
2018,6,22,15,30,881.0,100.0,4.1,34.3,725.0,513.79,371.59
2018,6,22,15,45,866.0,97.5,4.3,33.4,679.5,463.37,333.41
2018,6,22,16,0,851.0,95.0,4.5,32.5,634.0,412.22,293.26
2018,6,22,16,15,832.0,92.0,4.5,31.85,585.0,357.29,248.72
2018,6,22,16,30,813.0,89.0,4.5,31.2,536.0,303.52,204.29
2018,6,22,16,45,788.5,85.5,4.55,30.55,485.5,248.7,159.29
2018,6,22,17,0,764.0,82.0,4.6,29.9,435.0,195.34,116.95
2018,6,22,17,15,731.5,78.0,4.55,28.9,384.0,142.48,79.59
2018,6,22,17,30,699.0,74.0,4.5,27.9,333.0,88.09,49.39
2018,6,22,17,45,653.5,68.5,4.45,26.9,282.0,55.52,41.76
2018,6,22,18,0,608.0,63.0,4.4,25.9,231.0,51.3,38.34
2018,6,22,18,15,541.5,56.5,4.25,24.75,184.0,46.1,33.93
2018,6,22,18,30,475.0,50.0,4.1,23.6,137.0,40.96,29.37
2018,6,22,18,45,374.0,41.0,4.0,22.5,97.0,33.62,22.67
2018,6,22,19,0,273.0,32.0,3.9,21.4,57.0,26.38,14.79
2018,6,22,19,15,157.5,20.0,3.85,20.8,32.5,15.22,0.0
2018,6,22,19,30,42.0,8.0,3.8,20.2,8.0,6.29,0.0
2018,6,22,19,45,21.0,4.0,3.75,19.55,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,18.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,23,4,45,71.5,7.5,1.3,15.9,10.0,0.0,0.0
2018,6,23,5,0,143.0,15.0,1.3,16.4,20.0,11.8,0.0
2018,6,23,5,15,276.5,24.5,1.5,17.45,52.0,20.22,8.18
2018,6,23,5,30,410.0,34.0,1.7,18.5,84.0,28.22,18.23
2018,6,23,5,45,494.5,41.0,1.9,19.6,128.0,34.05,23.81
2018,6,23,6,0,579.0,48.0,2.1,20.7,172.0,40.0,29.19
2018,6,23,6,15,633.5,53.0,2.2,21.45,221.0,47.87,36.1
2018,6,23,6,30,688.0,58.0,2.3,22.2,270.0,52.4,39.95
2018,6,23,6,45,726.0,61.5,2.45,23.0,321.0,69.62,42.12
2018,6,23,7,0,764.0,65.0,2.6,23.8,372.0,120.69,65.0
2018,6,23,7,15,791.0,68.0,2.7,24.55,423.0,173.34,100.76
2018,6,23,7,30,818.0,71.0,2.8,25.3,474.0,228.06,143.86
2018,6,23,7,45,838.5,74.0,2.9,26.05,524.0,285.79,191.85
2018,6,23,8,0,859.0,77.0,3.0,26.8,574.0,340.77,238.07
2018,6,23,8,15,874.0,78.5,3.05,27.55,620.5,392.92,281.63
2018,6,23,8,30,889.0,80.0,3.1,28.3,667.0,444.65,323.75
2018,6,23,8,45,900.5,82.5,3.2,29.0,710.5,494.94,363.7
2018,6,23,9,0,912.0,85.0,3.3,29.7,754.0,543.97,401.44
2018,6,23,9,15,920.5,87.0,3.35,30.4,792.5,589.41,435.33
2018,6,23,9,30,929.0,89.0,3.4,31.1,831.0,632.84,466.72
2018,6,23,9,45,935.5,91.0,3.45,31.8,864.5,672.79,494.75
2018,6,23,10,0,942.0,93.0,3.5,32.5,898.0,710.17,520.23
2018,6,23,10,15,948.0,94.0,3.55,33.1,926.0,743.57,542.59
2018,6,23,10,30,954.0,95.0,3.6,33.7,954.0,774.01,562.45
2018,6,23,10,45,958.5,95.5,3.65,34.25,975.0,799.77,578.68
2018,6,23,11,0,963.0,96.0,3.7,34.8,996.0,822.22,591.84
2018,6,23,11,15,966.5,96.5,3.75,35.2,1010.5,840.46,602.58
2018,6,23,11,30,970.0,97.0,3.8,35.6,1025.0,855.15,611.04
2018,6,23,11,45,972.0,97.0,3.8,35.95,1032.0,864.65,616.05
2018,6,23,12,0,974.0,97.0,3.8,36.3,1039.0,870.51,618.79
2018,6,23,12,15,974.0,97.5,3.85,36.45,1038.5,871.55,619.27
2018,6,23,12,30,974.0,98.0,3.9,36.6,1038.0,868.94,617.5
2018,6,23,12,45,972.0,99.5,3.95,36.8,1030.5,861.94,612.85
2018,6,23,13,0,970.0,101.0,4.0,37.0,1023.0,851.31,605.94
2018,6,23,13,15,968.5,99.5,4.0,37.1,1007.5,834.93,595.4
2018,6,23,13,30,967.0,98.0,4.0,37.2,992.0,814.96,582.58
2018,6,23,13,45,963.5,97.5,4.0,37.25,970.0,790.89,566.74
2018,6,23,14,0,960.0,97.0,4.0,37.3,948.0,763.48,547.95
2018,6,23,14,15,955.0,96.0,3.95,37.25,919.0,731.45,525.78
2018,6,23,14,30,950.0,95.0,3.9,37.2,890.0,696.46,501.19
2018,6,23,14,45,943.0,93.0,3.9,37.15,854.5,656.62,472.91
2018,6,23,15,0,936.0,91.0,3.9,37.1,819.0,614.33,442.24
2018,6,23,15,15,926.0,89.5,3.9,37.1,778.5,568.66,408.28
2018,6,23,15,30,916.0,88.0,3.9,37.1,738.0,521.22,372.13
2018,6,23,15,45,903.5,85.5,3.8,36.75,692.5,470.33,332.87
2018,6,23,16,0,891.0,83.0,3.7,36.4,647.0,418.41,291.73
2018,6,23,16,15,874.5,80.5,3.55,35.95,598.5,364.39,248.17
2018,6,23,16,30,858.0,78.0,3.4,35.5,550.0,310.26,203.84
2018,6,23,16,45,835.0,74.5,3.25,35.05,498.5,250.82,155.86
2018,6,23,17,0,812.0,71.0,3.1,34.6,447.0,195.24,112.37
2018,6,23,17,15,780.0,68.5,2.9,33.4,395.0,140.99,74.81
2018,6,23,17,30,748.0,66.0,2.7,32.2,343.0,89.55,48.15
2018,6,23,17,45,702.5,61.5,2.5,31.0,291.0,55.31,40.82
2018,6,23,18,0,657.0,57.0,2.3,29.8,239.0,51.33,37.71
2018,6,23,18,15,588.0,51.5,2.5,28.55,190.0,42.7,30.5
2018,6,23,18,30,519.0,46.0,2.7,27.3,141.0,38.1,26.49
2018,6,23,18,45,414.5,38.0,2.9,26.0,99.5,31.38,20.45
2018,6,23,19,0,310.0,30.0,3.1,24.7,58.0,24.8,13.38
2018,6,23,19,15,184.0,19.0,3.45,23.8,33.0,15.68,0.0
2018,6,23,19,30,58.0,8.0,3.8,22.9,8.0,6.29,0.0
2018,6,23,19,45,29.0,4.0,4.15,22.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,24,4,45,34.0,6.0,3.9,13.55,7.0,0.0,0.0
2018,6,24,5,0,68.0,12.0,3.9,13.7,14.0,9.44,0.0
2018,6,24,5,15,149.0,26.5,4.0,14.25,41.5,20.05,8.01
2018,6,24,5,30,230.0,41.0,4.1,14.8,69.0,30.9,20.79
2018,6,24,5,45,284.0,55.0,4.2,15.35,105.0,41.16,30.45
2018,6,24,6,0,338.0,69.0,4.3,15.9,141.0,51.25,39.7
2018,6,24,6,15,410.0,81.5,4.35,16.6,191.5,60.36,47.86
2018,6,24,6,30,482.0,94.0,4.4,17.3,242.0,69.4,55.73
2018,6,24,6,45,527.5,102.0,4.45,17.95,291.0,88.41,61.78
2018,6,24,7,0,573.0,110.0,4.5,18.6,340.0,132.81,83.76
2018,6,24,7,15,608.5,116.0,4.55,19.35,389.5,179.06,115.72
2018,6,24,7,30,644.0,122.0,4.6,20.1,439.0,228.65,154.85
2018,6,24,7,45,673.5,127.0,4.65,20.8,488.5,278.97,196.84
2018,6,24,8,0,703.0,132.0,4.7,21.5,538.0,331.33,240.97
2018,6,24,8,15,724.5,136.0,4.8,22.05,585.0,381.72,283.61
2018,6,24,8,30,746.0,140.0,4.9,22.6,632.0,432.69,325.94
2018,6,24,8,45,763.5,144.0,5.0,23.1,676.0,482.11,366.25
2018,6,24,9,0,781.0,148.0,5.1,23.6,720.0,531.44,405.47
2018,6,24,9,15,801.0,147.0,5.2,24.0,760.5,576.45,440.8
2018,6,24,9,30,821.0,146.0,5.3,24.4,801.0,620.63,474.73
2018,6,24,9,45,840.5,142.5,5.4,24.8,837.5,661.26,505.42
2018,6,24,10,0,860.0,139.0,5.5,25.2,874.0,693.5,529.62
2018,6,24,10,15,868.5,140.5,5.6,25.45,902.5,726.58,554.06
2018,6,24,10,30,877.0,142.0,5.7,25.7,931.0,757.05,576.23
2018,6,24,10,45,883.5,142.5,5.75,25.95,952.5,782.49,594.34
2018,6,24,11,0,890.0,143.0,5.8,26.2,974.0,804.93,610.09
2018,6,24,11,15,895.5,142.5,5.85,26.35,989.0,822.7,622.39
2018,6,24,11,30,901.0,142.0,5.9,26.5,1004.0,837.25,632.09
2018,6,24,11,45,905.5,140.5,5.95,26.6,1011.5,846.97,638.6
2018,6,24,12,0,910.0,139.0,6.0,26.7,1019.0,853.37,642.9
2018,6,24,12,15,910.5,139.0,6.0,26.7,1018.5,854.39,643.56
2018,6,24,12,30,911.0,139.0,6.0,26.7,1018.0,852.05,642.0
2018,6,24,12,45,910.5,138.0,6.0,26.75,1010.0,844.76,636.94
2018,6,24,13,0,910.0,137.0,6.0,26.8,1002.0,834.06,629.59
2018,6,24,13,15,906.0,136.5,6.0,26.7,986.0,817.64,618.68
2018,6,24,13,30,902.0,136.0,6.0,26.6,970.0,797.95,604.85
2018,6,24,13,45,896.5,135.0,6.0,26.5,947.0,773.57,587.41
2018,6,24,14,0,891.0,134.0,6.0,26.4,924.0,746.16,567.55
2018,6,24,14,15,882.5,133.5,6.0,26.1,894.5,714.24,544.51
2018,6,24,14,30,874.0,133.0,6.0,25.8,865.0,679.76,519.14
2018,6,24,14,45,863.5,131.0,6.0,25.55,829.0,640.53,489.64
2018,6,24,15,0,853.0,129.0,6.0,25.3,793.0,603.25,460.8
2018,6,24,15,15,840.5,126.5,6.0,25.3,752.5,557.83,424.83
2018,6,24,15,30,828.0,124.0,6.0,25.3,712.0,511.07,387.01
2018,6,24,15,45,809.5,122.0,6.0,24.35,666.5,461.04,347.15
2018,6,24,16,0,791.0,120.0,6.0,23.4,621.0,410.75,305.89
2018,6,24,16,15,765.5,117.5,5.95,22.8,572.0,357.77,261.23
2018,6,24,16,30,740.0,115.0,5.9,22.2,523.0,302.65,214.35
2018,6,24,16,45,708.5,111.0,5.9,21.6,472.0,249.01,169.05
2018,6,24,17,0,677.0,107.0,5.9,21.0,421.0,197.73,127.17
2018,6,24,17,15,639.0,101.0,5.75,20.4,369.5,146.87,89.69
2018,6,24,17,30,601.0,95.0,5.6,19.8,318.0,99.76,62.65
2018,6,24,17,45,550.0,87.5,5.5,19.15,268.5,68.08,54.13
2018,6,24,18,0,499.0,80.0,5.4,18.5,219.0,62.95,49.79
2018,6,24,18,15,435.0,69.5,5.15,17.9,173.0,52.53,40.59
2018,6,24,18,30,371.0,59.0,4.9,17.3,127.0,44.62,33.39
2018,6,24,18,45,287.0,45.5,4.65,16.7,89.0,34.45,24.01
2018,6,24,19,0,203.0,32.0,4.4,16.1,51.0,24.26,13.61
2018,6,24,19,15,118.0,19.0,4.25,15.7,28.5,14.42,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.3,6.0,4.72,0.0
2018,6,24,19,45,16.5,3.0,4.0,14.95,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,25,4,45,20.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,6,25,5,0,41.0,9.0,3.9,11.8,10.0,7.08,0.0
2018,6,25,5,15,95.5,21.0,4.0,12.3,30.5,15.88,5.07
2018,6,25,5,30,150.0,33.0,4.1,12.8,51.0,24.8,15.71
2018,6,25,5,45,205.0,46.0,4.25,13.3,82.5,34.32,24.68
2018,6,25,6,0,260.0,59.0,4.4,13.8,114.0,43.7,33.34
2018,6,25,6,15,137.5,80.0,4.4,14.35,110.0,57.52,45.77
2018,6,25,6,30,15.0,101.0,4.4,14.9,106.0,73.9,60.25
2018,6,25,6,45,59.0,129.5,4.35,15.4,152.5,93.09,72.69
2018,6,25,7,0,103.0,158.0,4.3,15.9,199.0,120.78,92.37
2018,6,25,7,15,244.5,165.0,4.25,16.35,280.0,155.93,114.02
2018,6,25,7,30,386.0,172.0,4.2,16.8,361.0,208.82,151.26
2018,6,25,7,45,563.0,143.5,4.15,17.25,451.5,262.7,190.09
2018,6,25,8,0,740.0,115.0,4.1,17.7,542.0,328.96,241.2
2018,6,25,8,15,777.0,112.5,4.1,18.25,594.0,383.7,287.59
2018,6,25,8,30,814.0,110.0,4.1,18.8,646.0,437.51,332.54
2018,6,25,8,45,831.5,111.0,4.1,19.4,690.0,486.81,373.16
2018,6,25,9,0,849.0,112.0,4.1,20.0,734.0,533.74,410.84
2018,6,25,9,15,865.5,111.5,4.1,20.5,774.5,579.06,446.4
2018,6,25,9,30,882.0,111.0,4.1,21.0,815.0,623.11,480.03
2018,6,25,9,45,897.0,108.5,4.15,21.5,850.0,663.04,509.95
2018,6,25,10,0,912.0,106.0,4.2,22.0,885.0,701.06,537.77
2018,6,25,10,15,919.0,107.0,4.3,22.4,913.0,734.33,561.87
2018,6,25,10,30,926.0,108.0,4.4,22.8,941.0,764.78,583.5
2018,6,25,10,45,931.0,108.5,4.45,23.15,962.0,790.35,601.36
2018,6,25,11,0,936.0,109.0,4.5,23.5,983.0,812.71,616.06
2018,6,25,11,15,939.0,109.5,4.6,23.75,997.0,830.19,627.73
2018,6,25,11,30,942.0,110.0,4.7,24.0,1011.0,844.23,637.07
2018,6,25,11,45,943.5,110.0,4.75,24.2,1017.5,853.16,642.78
2018,6,25,12,0,945.0,110.0,4.8,24.4,1024.0,858.58,646.16
2018,6,25,12,15,946.0,109.5,4.9,24.45,1023.5,859.67,647.34
2018,6,25,12,30,947.0,109.0,5.0,24.5,1023.0,857.23,646.17
2018,6,25,12,45,947.5,107.0,5.05,24.55,1014.5,849.6,641.2
2018,6,25,13,0,948.0,105.0,5.1,24.6,1006.0,838.37,633.81
2018,6,25,13,15,944.5,105.0,5.15,24.5,990.5,822.15,623.38
2018,6,25,13,30,941.0,105.0,5.2,24.4,975.0,802.51,610.55
2018,6,25,13,45,936.5,104.0,5.25,24.3,952.0,777.96,593.56
2018,6,25,14,0,932.0,103.0,5.3,24.2,929.0,750.22,573.68
2018,6,25,14,15,926.0,101.0,5.35,23.95,899.5,717.57,550.21
2018,6,25,14,30,920.0,99.0,5.4,23.7,870.0,682.1,524.15
2018,6,25,14,45,912.0,97.5,5.4,23.45,835.0,643.22,494.76
2018,6,25,15,0,904.0,96.0,5.4,23.2,800.0,602.03,462.91
2018,6,25,15,15,893.5,94.0,5.4,23.2,759.5,557.03,426.94
2018,6,25,15,30,883.0,92.0,5.4,23.2,719.0,510.38,388.79
2018,6,25,15,45,871.0,89.5,5.4,22.3,675.5,461.26,348.99
2018,6,25,16,0,859.0,87.0,5.4,21.4,632.0,411.11,307.07
2018,6,25,16,15,843.5,84.0,5.4,20.75,585.0,358.62,261.92
2018,6,25,16,30,828.0,81.0,5.4,20.1,538.0,303.46,213.88
2018,6,25,16,45,806.0,78.5,5.4,19.4,488.5,249.27,166.87
2018,6,25,17,0,784.0,76.0,5.4,18.7,439.0,196.22,122.38
2018,6,25,17,15,754.0,72.0,5.35,18.0,388.0,142.48,82.03
2018,6,25,17,30,724.0,68.0,5.3,17.3,337.0,91.38,52.84
2018,6,25,17,45,681.5,63.5,5.25,16.55,287.0,56.59,44.57
2018,6,25,18,0,639.0,59.0,5.2,15.8,237.0,48.67,37.7
2018,6,25,18,15,578.0,53.0,5.1,15.25,189.5,43.75,33.27
2018,6,25,18,30,517.0,47.0,5.0,14.7,142.0,38.87,28.71
2018,6,25,18,45,420.5,39.0,4.9,14.1,101.5,32.22,22.36
2018,6,25,19,0,324.0,31.0,4.8,13.5,61.0,25.7,14.97
2018,6,25,19,15,192.5,19.5,4.7,13.2,34.5,16.12,0.0
2018,6,25,19,30,61.0,8.0,4.6,12.9,8.0,6.29,0.0
2018,6,25,19,45,30.5,4.0,4.5,12.6,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,26,4,45,51.0,7.0,3.1,10.15,8.5,0.0,0.0
2018,6,26,5,0,102.0,14.0,3.2,10.4,17.0,11.02,0.0
2018,6,26,5,15,228.5,26.5,3.25,10.95,49.0,21.83,8.87
2018,6,26,5,30,355.0,39.0,3.3,11.5,81.0,32.16,22.14
2018,6,26,5,45,439.5,47.5,3.35,12.0,124.0,38.93,28.91
2018,6,26,6,0,524.0,56.0,3.4,12.5,167.0,45.76,35.36
2018,6,26,6,15,582.0,63.0,3.35,13.1,216.5,51.19,40.35
2018,6,26,6,30,640.0,70.0,3.3,13.7,266.0,56.61,45.15
2018,6,26,6,45,680.5,75.0,3.3,14.35,317.0,72.42,47.7
2018,6,26,7,0,721.0,80.0,3.3,15.0,368.0,122.8,71.13
2018,6,26,7,15,751.0,84.0,3.3,15.6,419.5,178.77,110.76
2018,6,26,7,30,781.0,88.0,3.3,16.2,471.0,232.89,154.54
2018,6,26,7,45,804.5,91.5,3.35,16.85,521.5,287.12,201.12
2018,6,26,8,0,828.0,95.0,3.4,17.5,572.0,342.53,249.14
2018,6,26,8,15,845.5,98.0,3.4,18.2,620.0,396.22,295.29
2018,6,26,8,30,863.0,101.0,3.4,18.9,668.0,449.85,340.25
2018,6,26,8,45,877.5,103.0,3.45,19.55,712.5,500.3,381.67
2018,6,26,9,0,892.0,105.0,3.5,20.2,757.0,549.61,420.97
2018,6,26,9,15,899.5,108.0,3.55,20.85,795.5,594.67,455.92
2018,6,26,9,30,907.0,111.0,3.6,21.5,834.0,637.67,488.3
2018,6,26,9,45,911.5,114.5,3.7,22.1,867.0,676.95,517.3
2018,6,26,10,0,916.0,118.0,3.8,22.7,900.0,713.55,543.64
2018,6,26,10,15,924.0,118.5,3.9,23.15,928.5,747.28,567.74
2018,6,26,10,30,932.0,119.0,4.0,23.6,957.0,778.21,589.42
2018,6,26,10,45,938.5,118.0,4.1,24.05,978.0,803.85,607.07
2018,6,26,11,0,945.0,117.0,4.2,24.5,999.0,826.3,621.76
2018,6,26,11,15,949.0,117.0,4.3,24.8,1013.5,844.33,633.36
2018,6,26,11,30,953.0,117.0,4.4,25.1,1028.0,858.9,642.64
2018,6,26,11,45,956.0,116.0,4.5,25.35,1035.0,868.36,648.59
2018,6,26,12,0,959.0,115.0,4.6,25.6,1042.0,874.27,652.48
2018,6,26,12,15,961.5,113.0,4.7,25.6,1041.5,875.41,653.85
2018,6,26,12,30,964.0,111.0,4.8,25.6,1041.0,872.95,652.87
2018,6,26,12,45,966.0,108.5,4.9,25.65,1033.5,866.02,648.78
2018,6,26,13,0,968.0,106.0,5.0,25.7,1026.0,855.41,642.21
2018,6,26,13,15,967.0,104.5,5.1,25.55,1011.0,839.61,632.6
2018,6,26,13,30,966.0,103.0,5.2,25.4,996.0,820.21,620.47
2018,6,26,13,45,963.5,101.0,5.3,25.25,973.5,795.75,604.25
2018,6,26,14,0,961.0,99.0,5.4,25.1,951.0,767.9,584.79
2018,6,26,14,15,956.5,96.5,5.45,24.75,921.5,735.01,561.52
2018,6,26,14,30,952.0,94.0,5.5,24.4,892.0,699.11,535.5
2018,6,26,14,45,946.0,92.0,5.55,24.0,857.0,659.89,506.44
2018,6,26,15,0,940.0,90.0,5.6,23.6,822.0,618.13,474.65
2018,6,26,15,15,930.0,88.0,5.6,23.6,781.0,571.94,437.77
2018,6,26,15,30,920.0,86.0,5.6,23.6,740.0,523.96,398.58
2018,6,26,15,45,908.0,83.5,5.6,22.35,695.0,473.15,357.95
2018,6,26,16,0,896.0,81.0,5.6,21.1,650.0,421.25,314.96
2018,6,26,16,15,881.5,78.0,5.55,20.5,601.5,367.25,268.25
2018,6,26,16,30,867.0,75.0,5.5,19.9,553.0,312.94,220.48
2018,6,26,16,45,846.5,72.0,5.45,19.3,502.5,257.2,171.83
2018,6,26,17,0,826.0,69.0,5.4,18.7,452.0,198.56,122.49
2018,6,26,17,15,798.0,65.5,5.3,18.1,400.5,143.12,80.59
2018,6,26,17,30,770.0,62.0,5.2,17.5,349.0,90.02,50.12
2018,6,26,17,45,730.5,58.0,5.1,16.9,297.5,52.95,41.29
2018,6,26,18,0,691.0,54.0,5.0,16.3,246.0,49.3,38.17
2018,6,26,18,15,631.0,48.5,4.85,15.65,197.0,44.22,33.64
2018,6,26,18,30,571.0,43.0,4.7,15.0,148.0,39.21,28.97
2018,6,26,18,45,475.5,36.0,4.55,14.35,106.0,30.09,20.5
2018,6,26,19,0,380.0,29.0,4.4,13.7,64.0,24.21,13.79
2018,6,26,19,15,231.5,18.5,4.3,13.35,36.5,15.32,0.0
2018,6,26,19,30,83.0,8.0,4.2,13.0,9.0,6.29,0.0
2018,6,26,19,45,41.5,4.0,4.15,12.6,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,27,4,45,35.5,6.0,3.55,10.4,7.0,0.0,0.0
2018,6,27,5,0,71.0,12.0,3.7,10.6,14.0,9.44,0.0
2018,6,27,5,15,203.5,24.5,3.85,11.15,45.0,20.05,7.38
2018,6,27,5,30,336.0,37.0,4.0,11.7,76.0,30.4,20.56
2018,6,27,5,45,454.5,44.0,4.1,12.25,124.0,36.21,26.45
2018,6,27,6,0,573.0,51.0,4.2,12.8,172.0,42.29,32.21
2018,6,27,6,15,629.5,56.5,4.2,13.35,221.5,46.79,36.37
2018,6,27,6,30,686.0,62.0,4.2,13.9,271.0,55.58,44.19
2018,6,27,6,45,725.5,66.0,4.2,14.45,323.0,71.12,46.33
2018,6,27,7,0,765.0,70.0,4.2,15.0,375.0,122.72,69.57
2018,6,27,7,15,793.0,73.0,4.2,15.6,426.5,175.67,106.49
2018,6,27,7,30,821.0,76.0,4.2,16.2,478.0,230.83,151.45
2018,6,27,7,45,842.0,79.5,4.15,16.8,529.0,286.51,199.72
2018,6,27,8,0,863.0,83.0,4.1,17.4,580.0,345.15,250.83
2018,6,27,8,15,879.0,85.0,4.15,17.95,627.5,398.5,297.43
2018,6,27,8,30,895.0,87.0,4.2,18.5,675.0,451.51,342.73
2018,6,27,8,45,907.0,89.0,4.2,19.05,719.0,502.09,384.86
2018,6,27,9,0,919.0,91.0,4.2,19.6,763.0,551.43,424.74
2018,6,27,9,15,921.5,96.0,4.3,20.1,800.0,596.61,460.55
2018,6,27,9,30,924.0,101.0,4.4,20.6,837.0,639.28,493.56
2018,6,27,9,45,923.5,107.5,4.45,21.1,869.0,678.63,523.01
2018,6,27,10,0,923.0,114.0,4.5,21.6,901.0,714.9,549.46
2018,6,27,10,15,929.5,114.5,4.6,21.9,928.5,747.86,573.78
2018,6,27,10,30,936.0,115.0,4.7,22.2,956.0,777.92,595.62
2018,6,27,10,45,941.0,115.5,4.8,22.5,977.5,803.82,614.19
2018,6,27,11,0,946.0,116.0,4.9,22.8,999.0,826.47,629.69
2018,6,27,11,15,948.5,116.5,5.0,22.85,1012.5,843.82,641.81
2018,6,27,11,30,951.0,117.0,5.1,22.9,1026.0,857.67,651.56
2018,6,27,11,45,952.5,117.0,5.2,23.0,1032.5,866.78,657.96
2018,6,27,12,0,954.0,117.0,5.3,23.1,1039.0,872.34,661.98
2018,6,27,12,15,953.0,117.0,5.4,22.95,1037.5,872.34,662.87
2018,6,27,12,30,952.0,117.0,5.5,22.8,1036.0,868.79,661.39
2018,6,27,12,45,949.5,117.5,5.6,22.65,1027.0,860.91,656.93
2018,6,27,13,0,947.0,118.0,5.7,22.5,1018.0,849.51,650.04
2018,6,27,13,15,945.0,116.5,5.75,22.25,1002.5,833.34,639.82
2018,6,27,13,30,943.0,115.0,5.8,22.0,987.0,813.69,627.11
2018,6,27,13,45,939.5,113.0,5.85,21.7,964.0,789.1,610.1
2018,6,27,14,0,936.0,111.0,5.9,21.4,941.0,761.25,590.27
2018,6,27,14,15,931.0,109.0,5.95,21.05,912.0,729.24,567.08
2018,6,27,14,30,926.0,107.0,6.0,20.7,883.0,694.32,541.18
2018,6,27,14,45,919.0,104.0,6.05,20.35,847.5,654.62,511.06
2018,6,27,15,0,912.0,101.0,6.1,20.0,812.0,612.51,478.3
2018,6,27,15,15,901.5,99.5,6.1,20.0,771.5,567.61,441.76
2018,6,27,15,30,891.0,98.0,6.1,20.0,731.0,521.02,403.0
2018,6,27,15,45,878.5,94.5,6.1,19.0,686.0,470.46,361.59
2018,6,27,16,0,866.0,91.0,6.1,18.0,641.0,418.9,318.02
2018,6,27,16,15,850.0,87.5,6.1,17.45,592.5,365.43,271.26
2018,6,27,16,30,834.0,84.0,6.1,16.9,544.0,309.48,221.75
2018,6,27,16,45,812.0,80.0,6.05,16.35,493.5,253.65,172.55
2018,6,27,17,0,790.0,76.0,6.0,15.8,443.0,198.99,125.93
2018,6,27,17,15,759.0,72.5,5.95,15.25,391.5,145.13,84.76
2018,6,27,17,30,728.0,69.0,5.9,14.7,340.0,94.01,54.84
2018,6,27,17,45,685.0,64.0,5.8,14.2,289.0,57.03,45.39
2018,6,27,18,0,642.0,59.0,5.7,13.7,238.0,48.71,38.05
2018,6,27,18,15,576.5,53.5,5.55,13.25,190.0,44.11,33.88
2018,6,27,18,30,511.0,48.0,5.4,12.8,142.0,39.62,29.61
2018,6,27,18,45,410.0,40.0,5.25,12.35,101.0,32.98,23.2
2018,6,27,19,0,309.0,32.0,5.1,11.9,60.0,26.49,15.77
2018,6,27,19,15,182.5,20.0,4.95,11.7,34.0,16.53,0.0
2018,6,27,19,30,56.0,8.0,4.8,11.5,8.0,6.29,0.0
2018,6,27,19,45,28.0,4.0,4.7,11.3,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,28,4,45,33.5,6.5,3.5,10.75,7.5,0.0,0.0
2018,6,28,5,0,67.0,13.0,3.6,11.0,15.0,10.23,0.0
2018,6,28,5,15,182.5,26.5,3.6,11.55,45.0,20.14,7.07
2018,6,28,5,30,298.0,40.0,3.6,12.1,75.0,30.52,20.6
2018,6,28,5,45,391.0,49.0,3.65,12.65,117.0,39.86,29.61
2018,6,28,6,0,484.0,58.0,3.7,13.2,159.0,47.02,36.36
2018,6,28,6,15,544.5,64.5,3.65,13.8,207.0,51.95,40.91
2018,6,28,6,30,605.0,71.0,3.6,14.4,255.0,56.92,45.3
2018,6,28,6,45,648.0,76.5,3.5,15.0,305.5,71.75,47.94
2018,6,28,7,0,691.0,82.0,3.4,15.6,356.0,120.85,70.66
2018,6,28,7,15,722.5,86.0,3.4,16.15,407.0,171.46,105.8
2018,6,28,7,30,754.0,90.0,3.4,16.7,458.0,228.31,151.67
2018,6,28,7,45,778.0,93.0,3.35,17.25,507.5,280.84,196.69
2018,6,28,8,0,802.0,96.0,3.3,17.8,557.0,334.64,243.27
2018,6,28,8,15,820.0,98.5,3.3,18.35,604.0,386.82,288.25
2018,6,28,8,30,838.0,101.0,3.3,18.9,651.0,439.04,332.24
2018,6,28,8,45,853.0,103.0,3.3,19.5,695.0,488.6,372.95
2018,6,28,9,0,868.0,105.0,3.3,20.1,739.0,537.14,411.63
2018,6,28,9,15,879.0,107.0,3.35,20.6,778.0,582.37,446.97
2018,6,28,9,30,890.0,109.0,3.4,21.1,817.0,625.9,480.05
2018,6,28,9,45,898.5,109.5,3.4,21.65,850.0,664.68,508.58
2018,6,28,10,0,907.0,110.0,3.4,22.2,883.0,701.12,534.68
2018,6,28,10,15,912.5,112.0,3.5,22.6,910.5,734.2,558.42
2018,6,28,10,30,918.0,114.0,3.6,23.0,938.0,764.38,579.68
2018,6,28,10,45,922.5,114.0,3.7,23.45,958.5,789.13,596.74
2018,6,28,11,0,927.0,114.0,3.8,23.9,979.0,810.68,610.8
2018,6,28,11,15,929.0,114.5,3.9,24.2,992.0,827.4,621.56
2018,6,28,11,30,931.0,115.0,4.0,24.5,1005.0,840.67,630.0
2018,6,28,11,45,932.0,115.0,4.1,24.75,1011.0,849.27,635.44
2018,6,28,12,0,933.0,115.0,4.2,25.0,1017.0,854.38,638.6
2018,6,28,12,15,935.5,113.0,4.3,25.2,1016.5,855.59,639.3
2018,6,28,12,30,938.0,111.0,4.4,25.4,1016.0,853.3,637.71
2018,6,28,12,45,940.5,107.5,4.5,25.55,1008.0,846.22,633.03
2018,6,28,13,0,943.0,104.0,4.6,25.7,1000.0,835.51,626.2
2018,6,28,13,15,939.5,104.0,4.65,25.65,984.5,819.49,615.95
2018,6,28,13,30,936.0,104.0,4.7,25.6,969.0,800.06,603.35
2018,6,28,13,45,931.0,103.5,4.8,25.55,946.5,775.79,587.05
2018,6,28,14,0,926.0,103.0,4.9,25.5,924.0,748.36,567.77
2018,6,28,14,15,920.0,101.5,5.0,25.2,895.0,716.4,545.4
2018,6,28,14,30,914.0,100.0,5.1,24.9,866.0,681.63,520.42
2018,6,28,14,45,905.5,99.0,5.15,24.65,831.5,643.15,491.76
2018,6,28,15,0,897.0,98.0,5.2,24.4,797.0,602.41,460.67
2018,6,28,15,15,886.5,96.0,5.2,24.4,757.0,557.74,425.25
2018,6,28,15,30,876.0,94.0,5.2,24.4,717.0,511.42,387.68
2018,6,28,15,45,862.5,92.0,5.35,23.35,673.0,462.39,348.75
2018,6,28,16,0,849.0,90.0,5.5,22.3,629.0,412.47,307.68
2018,6,28,16,15,831.0,87.5,5.55,21.55,581.5,358.33,261.68
2018,6,28,16,30,813.0,85.0,5.6,20.8,534.0,305.33,215.72
2018,6,28,16,45,789.5,81.5,5.65,20.1,484.0,250.69,168.55
2018,6,28,17,0,766.0,78.0,5.7,19.4,434.0,197.38,123.91
2018,6,28,17,15,735.0,74.5,5.65,18.6,383.5,144.83,84.29
2018,6,28,17,30,704.0,71.0,5.6,17.8,333.0,95.04,55.33
2018,6,28,17,45,660.0,66.0,5.6,17.0,283.0,53.79,42.02
2018,6,28,18,0,616.0,61.0,5.6,16.2,233.0,49.88,38.7
2018,6,28,18,15,552.0,55.0,5.5,15.55,186.0,45.02,34.36
2018,6,28,18,30,488.0,49.0,5.4,14.9,139.0,40.23,29.88
2018,6,28,18,45,388.5,40.0,5.25,14.3,98.5,32.85,22.89
2018,6,28,19,0,289.0,31.0,5.1,13.7,58.0,25.55,14.88
2018,6,28,19,15,169.0,19.5,5.0,13.35,33.0,16.07,0.0
2018,6,28,19,30,49.0,8.0,4.9,13.0,8.0,6.29,0.0
2018,6,28,19,45,24.5,4.0,4.8,12.65,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,29,4,45,57.0,6.5,2.35,10.6,8.0,0.0,0.0
2018,6,29,5,0,114.0,13.0,2.6,11.0,16.0,10.23,0.0
2018,6,29,5,15,250.5,23.0,2.7,11.65,47.0,18.94,5.94
2018,6,29,5,30,387.0,33.0,2.8,12.3,78.0,27.34,17.83
2018,6,29,5,45,474.0,40.0,2.9,12.9,121.0,33.15,23.67
2018,6,29,6,0,561.0,47.0,3.0,13.5,164.0,39.09,29.26
2018,6,29,6,15,617.0,52.0,2.95,14.45,212.5,46.89,36.3
2018,6,29,6,30,673.0,57.0,2.9,15.4,261.0,51.43,40.25
2018,6,29,6,45,712.0,61.5,2.85,16.35,312.0,66.44,42.71
2018,6,29,7,0,751.0,66.0,2.8,17.3,363.0,117.57,65.31
2018,6,29,7,15,780.0,68.5,2.75,18.55,414.0,169.44,100.61
2018,6,29,7,30,809.0,71.0,2.7,19.8,465.0,223.63,143.66
2018,6,29,7,45,830.0,74.0,2.7,21.05,515.0,281.12,191.94
2018,6,29,8,0,851.0,77.0,2.7,22.3,565.0,335.96,238.33
2018,6,29,8,15,867.5,79.0,2.75,23.25,612.5,388.86,282.93
2018,6,29,8,30,884.0,81.0,2.8,24.2,660.0,441.53,326.14
2018,6,29,8,45,897.0,82.0,2.85,25.1,703.5,491.23,365.87
2018,6,29,9,0,910.0,83.0,2.9,26.0,747.0,539.82,403.43
2018,6,29,9,15,917.0,86.0,3.0,26.8,785.5,585.48,437.88
2018,6,29,9,30,924.0,89.0,3.1,27.6,824.0,629.05,469.74
2018,6,29,9,45,928.5,92.5,3.2,28.4,857.0,669.17,498.2
2018,6,29,10,0,933.0,96.0,3.3,29.2,890.0,706.59,523.98
2018,6,29,10,15,938.5,97.0,3.4,29.8,917.5,739.7,546.63
2018,6,29,10,30,944.0,98.0,3.5,30.4,945.0,769.84,566.79
2018,6,29,10,45,948.0,98.5,3.55,31.0,965.5,795.34,583.04
2018,6,29,11,0,952.0,99.0,3.6,31.6,986.0,817.53,596.11
2018,6,29,11,15,954.0,100.0,3.75,31.85,1000.0,835.17,607.45
2018,6,29,11,30,956.0,101.0,3.9,32.1,1014.0,849.28,616.5
2018,6,29,11,45,956.5,101.5,4.05,32.4,1020.0,858.2,622.05
2018,6,29,12,0,957.0,102.0,4.2,32.7,1026.0,863.52,625.3
2018,6,29,12,15,955.0,103.0,4.3,32.75,1024.5,863.65,625.63
2018,6,29,12,30,953.0,104.0,4.4,32.8,1023.0,860.22,623.71
2018,6,29,12,45,949.0,105.5,4.55,32.9,1014.0,852.05,618.78
2018,6,29,13,0,945.0,107.0,4.7,33.0,1005.0,840.37,611.6
2018,6,29,13,15,942.5,105.5,4.8,32.9,989.0,823.88,601.74
2018,6,29,13,30,940.0,104.0,4.9,32.8,973.0,803.92,589.53
2018,6,29,13,45,935.5,103.0,5.0,32.65,950.5,779.53,573.89
2018,6,29,14,0,931.0,102.0,5.1,32.5,928.0,751.95,555.26
2018,6,29,14,15,925.5,100.5,5.15,32.2,899.0,720.2,533.46
2018,6,29,14,30,920.0,99.0,5.2,31.9,870.0,685.6,509.12
2018,6,29,14,45,912.0,96.5,5.3,31.65,834.5,645.95,480.64
2018,6,29,15,0,904.0,94.0,5.4,31.4,799.0,603.99,449.69
2018,6,29,15,15,893.5,92.5,5.4,31.4,759.0,559.47,415.29
2018,6,29,15,30,883.0,91.0,5.4,31.4,719.0,513.29,378.78
2018,6,29,15,45,870.0,89.0,5.4,30.45,675.0,464.16,340.48
2018,6,29,16,0,857.0,87.0,5.4,29.5,631.0,414.1,300.15
2018,6,29,16,15,840.5,84.0,5.4,28.85,583.5,361.34,256.33
2018,6,29,16,30,824.0,81.0,5.4,28.2,536.0,306.09,209.8
2018,6,29,16,45,802.0,77.5,5.35,27.5,486.0,251.21,163.65
2018,6,29,17,0,780.0,74.0,5.3,26.8,436.0,197.49,119.79
2018,6,29,17,15,750.5,70.0,5.25,25.95,385.5,143.93,80.35
2018,6,29,17,30,721.0,66.0,5.2,25.1,335.0,92.93,51.18
2018,6,29,17,45,680.0,61.5,5.1,24.2,285.0,54.99,41.79
2018,6,29,18,0,639.0,57.0,5.0,23.3,235.0,47.19,35.23
2018,6,29,18,15,578.0,51.5,4.85,22.35,188.0,42.59,31.28
2018,6,29,18,30,517.0,46.0,4.7,21.4,141.0,38.07,27.19
2018,6,29,18,45,421.5,38.0,4.6,20.45,100.5,31.4,21.04
2018,6,29,19,0,326.0,30.0,4.5,19.5,60.0,24.85,13.9
2018,6,29,19,15,194.5,19.0,4.45,18.95,34.0,15.68,0.0
2018,6,29,19,30,63.0,8.0,4.4,18.4,8.0,6.29,0.0
2018,6,29,19,45,31.5,4.0,4.35,17.8,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,30,4,45,71.5,6.0,1.2,15.55,8.0,0.0,0.0
2018,6,30,5,0,143.0,12.0,1.2,15.9,16.0,9.44,0.0
2018,6,30,5,15,290.0,21.5,1.3,16.8,48.5,17.8,4.64
2018,6,30,5,30,437.0,31.0,1.4,17.7,81.0,25.94,16.18
2018,6,30,5,45,519.5,37.0,1.55,18.55,124.5,33.74,23.58
2018,6,30,6,0,602.0,43.0,1.7,19.4,168.0,39.39,28.8
2018,6,30,6,15,655.0,48.0,1.7,20.15,217.0,44.03,32.95
2018,6,30,6,30,708.0,53.0,1.7,20.9,266.0,48.71,36.97
2018,6,30,6,45,744.5,56.5,1.75,21.65,317.0,63.16,38.93
2018,6,30,7,0,781.0,60.0,1.8,22.4,368.0,115.12,60.91
2018,6,30,7,15,807.0,63.0,1.85,23.25,419.5,172.66,100.02
2018,6,30,7,30,833.0,66.0,1.9,24.1,471.0,227.64,143.09
2018,6,30,7,45,852.5,68.0,1.95,25.0,520.5,281.74,188.15
2018,6,30,8,0,872.0,70.0,2.0,25.9,570.0,336.44,234.04
2018,6,30,8,15,886.5,72.5,2.05,26.7,617.0,390.09,278.63
2018,6,30,8,30,901.0,75.0,2.1,27.5,664.0,443.3,321.66
2018,6,30,8,45,912.5,76.5,2.2,28.3,707.5,493.56,361.32
2018,6,30,9,0,924.0,78.0,2.3,29.1,751.0,542.54,398.74
2018,6,30,9,15,931.5,80.0,2.35,29.95,789.5,588.26,432.33
2018,6,30,9,30,939.0,82.0,2.4,30.8,828.0,631.88,463.31
2018,6,30,9,45,944.5,84.5,2.5,31.65,861.5,672.39,491.35
2018,6,30,10,0,950.0,87.0,2.6,32.5,895.0,710.23,516.78
2018,6,30,10,15,954.5,88.0,2.65,33.1,922.0,743.23,538.62
2018,6,30,10,30,959.0,89.0,2.7,33.7,949.0,773.18,557.92
2018,6,30,10,45,963.0,89.5,2.8,34.3,970.0,799.1,574.02
2018,6,30,11,0,967.0,90.0,2.9,34.9,991.0,821.67,587.29
2018,6,30,11,15,969.0,90.5,3.0,35.2,1004.5,839.23,598.01
2018,6,30,11,30,971.0,91.0,3.1,35.5,1018.0,853.19,606.47
2018,6,30,11,45,972.0,91.0,3.15,35.85,1024.5,862.3,611.45
2018,6,30,12,0,973.0,91.0,3.2,36.2,1031.0,867.74,614.17
2018,6,30,12,15,969.0,94.0,3.3,36.35,1029.0,868.06,614.5
2018,6,30,12,30,965.0,97.0,3.4,36.5,1027.0,864.73,612.58
2018,6,30,12,45,959.5,99.0,3.45,36.65,1017.5,855.76,606.84
2018,6,30,13,0,954.0,101.0,3.5,36.8,1008.0,843.26,598.92
2018,6,30,13,15,951.0,101.0,3.55,36.85,992.5,827.53,589.22
2018,6,30,13,30,948.0,101.0,3.6,36.9,977.0,808.33,577.29
2018,6,30,13,45,944.0,99.5,3.65,36.9,954.5,783.73,561.6
2018,6,30,14,0,940.0,98.0,3.7,36.9,932.0,755.87,542.92
2018,6,30,14,15,934.0,97.0,3.75,36.8,903.0,723.97,521.35
2018,6,30,14,30,928.0,96.0,3.8,36.7,874.0,689.22,497.38
2018,6,30,14,45,920.5,94.0,3.8,36.55,839.0,650.03,469.76
2018,6,30,15,0,913.0,92.0,3.8,36.4,804.0,608.46,439.8
2018,6,30,15,15,903.0,90.5,3.8,36.4,764.0,563.85,406.6
2018,6,30,15,30,893.0,89.0,3.8,36.4,724.0,517.5,371.27
2018,6,30,15,45,879.0,86.5,3.95,35.8,679.0,467.06,333.11
2018,6,30,16,0,865.0,84.0,4.1,35.2,634.0,415.76,292.98
2018,6,30,16,15,844.0,82.5,4.25,34.45,585.0,362.32,250.33
2018,6,30,16,30,823.0,81.0,4.4,33.7,536.0,306.84,205.25
2018,6,30,16,45,795.5,79.0,4.6,32.95,485.0,251.95,160.65
2018,6,30,17,0,768.0,77.0,4.8,32.2,434.0,198.79,118.58
2018,6,30,17,15,729.5,74.5,4.95,30.85,382.0,145.97,81.05
2018,6,30,17,30,691.0,72.0,5.1,29.5,330.0,92.47,50.31
2018,6,30,17,45,637.5,68.0,5.3,28.1,278.5,54.92,41.03
2018,6,30,18,0,584.0,64.0,5.5,26.7,227.0,51.74,38.59
2018,6,30,18,15,512.5,58.0,5.5,25.35,180.0,46.95,34.58
2018,6,30,18,30,441.0,52.0,5.5,24.0,133.0,42.27,30.44
2018,6,30,18,45,341.0,41.5,5.5,22.6,93.0,33.81,22.84
2018,6,30,19,0,241.0,31.0,5.5,21.2,53.0,23.69,12.86
2018,6,30,19,15,141.5,19.0,5.4,20.5,30.0,14.47,0.0
2018,6,30,19,30,42.0,7.0,5.3,19.8,7.0,5.51,0.0
2018,6,30,19,45,21.0,3.5,5.2,19.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,17.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,17.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,16.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.45,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,13.6,12.0,7.87,0.0
2018,7,1,5,15,159.5,23.5,4.2,14.2,39.0,17.88,4.3
2018,7,1,5,30,254.0,37.0,4.3,14.8,66.0,28.15,18.2
2018,7,1,5,45,331.5,49.5,4.4,15.4,106.0,37.63,27.26
2018,7,1,6,0,409.0,62.0,4.5,16.0,146.0,49.64,38.2
2018,7,1,6,15,468.0,71.0,4.55,16.6,192.0,56.23,44.18
2018,7,1,6,30,527.0,80.0,4.6,17.2,238.0,62.73,49.89
2018,7,1,6,45,572.0,87.0,4.65,17.8,287.5,76.45,52.76
2018,7,1,7,0,617.0,94.0,4.7,18.4,337.0,122.57,74.28
2018,7,1,7,15,650.0,100.0,4.7,19.1,387.0,170.89,107.5
2018,7,1,7,30,683.0,106.0,4.7,19.8,437.0,222.24,148.24
2018,7,1,7,45,709.5,110.5,4.65,20.45,486.5,273.46,191.4
2018,7,1,8,0,736.0,115.0,4.6,21.1,536.0,326.38,236.44
2018,7,1,8,15,756.0,118.5,4.6,21.65,582.5,379.83,281.76
2018,7,1,8,30,776.0,122.0,4.6,22.2,629.0,430.82,324.28
2018,7,1,8,45,792.0,125.0,4.6,22.8,672.5,479.66,364.07
2018,7,1,9,0,808.0,128.0,4.6,23.4,716.0,527.94,402.28
2018,7,1,9,15,829.0,127.0,4.6,23.9,758.0,574.72,438.5
2018,7,1,9,30,850.0,126.0,4.6,24.4,800.0,616.45,470.16
2018,7,1,9,45,871.0,121.0,4.65,24.95,837.0,657.4,500.56
2018,7,1,10,0,892.0,116.0,4.7,25.5,874.0,696.87,529.2
2018,7,1,10,15,896.5,118.5,4.8,25.85,901.5,729.37,552.74
2018,7,1,10,30,901.0,121.0,4.9,26.2,929.0,758.97,573.83
2018,7,1,10,45,903.5,123.5,4.95,26.55,949.5,784.04,591.17
2018,7,1,11,0,906.0,126.0,5.0,26.9,970.0,805.86,605.82
2018,7,1,11,15,906.0,128.5,5.15,27.1,983.0,822.41,617.1
2018,7,1,11,30,906.0,131.0,5.3,27.3,996.0,835.53,626.08
2018,7,1,11,45,903.5,134.0,5.4,27.45,1001.5,843.6,631.53
2018,7,1,12,0,901.0,137.0,5.5,27.6,1007.0,848.23,634.69
2018,7,1,12,15,895.0,141.0,5.6,27.55,1004.5,847.43,634.71
2018,7,1,12,30,889.0,145.0,5.7,27.5,1002.0,843.31,632.52
2018,7,1,12,45,879.0,150.0,5.8,27.45,991.5,833.49,626.44
2018,7,1,13,0,869.0,155.0,5.9,27.4,981.0,820.53,618.22
2018,7,1,13,15,863.5,155.5,6.0,27.15,965.0,804.6,608.07
2018,7,1,13,30,858.0,156.0,6.1,26.9,949.0,796.93,603.09
2018,7,1,13,45,850.0,156.0,6.15,26.6,926.0,771.9,585.83
2018,7,1,14,0,842.0,156.0,6.2,26.3,903.0,744.03,566.29
2018,7,1,14,15,833.5,154.0,6.2,25.95,873.5,711.48,543.0
2018,7,1,14,30,825.0,152.0,6.2,25.6,844.0,676.5,517.48
2018,7,1,14,45,814.5,149.5,6.25,25.25,809.0,637.64,488.66
2018,7,1,15,0,804.0,147.0,6.3,24.9,774.0,596.9,457.74
2018,7,1,15,15,791.0,144.0,6.3,24.9,734.0,552.76,422.8
2018,7,1,15,30,778.0,141.0,6.3,24.9,694.0,507.43,386.17
2018,7,1,15,45,761.0,137.0,6.15,24.05,650.0,457.28,346.07
2018,7,1,16,0,744.0,133.0,6.0,23.2,606.0,407.53,305.2
2018,7,1,16,15,721.0,128.5,5.95,22.6,558.0,355.33,261.39
2018,7,1,16,30,698.0,124.0,5.9,22.0,510.0,304.03,217.68
2018,7,1,16,45,668.0,119.0,5.8,21.35,460.0,251.9,173.62
2018,7,1,17,0,638.0,114.0,5.7,20.7,410.0,202.03,132.61
2018,7,1,17,15,599.0,107.5,5.6,20.05,360.0,152.51,95.49
2018,7,1,17,30,560.0,101.0,5.5,19.4,310.0,106.89,67.86
2018,7,1,17,45,508.0,92.5,5.4,18.75,260.5,71.22,56.96
2018,7,1,18,0,456.0,84.0,5.3,18.1,211.0,62.53,49.5
2018,7,1,18,15,392.0,72.0,5.15,17.5,165.5,53.8,41.78
2018,7,1,18,30,328.0,60.0,5.0,16.9,120.0,44.98,33.77
2018,7,1,18,45,247.0,45.5,4.85,16.3,83.0,34.22,23.87
2018,7,1,19,0,166.0,31.0,4.7,15.7,46.0,23.4,13.0
2018,7,1,19,15,95.5,18.0,4.7,15.35,25.5,13.64,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.0,5.0,3.93,0.0
2018,7,1,19,45,12.5,2.5,4.65,14.65,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.35,12.7,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,12.9,8.0,5.51,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.35,30.5,16.23,2.94
2018,7,2,5,30,156.0,36.0,2.7,13.8,53.0,26.97,17.25
2018,7,2,5,45,221.5,52.5,2.75,14.2,90.5,38.98,28.59
2018,7,2,6,0,287.0,69.0,2.8,14.6,128.0,50.81,39.47
