Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,23,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,3.0,14.65,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,3.0,14.8,2.0,0.0,0.0
2018,7,22,5,15,112.5,14.0,3.1,15.25,22.0,11.02,0.0
2018,7,22,5,30,211.0,26.0,3.2,15.7,42.0,21.33,8.51
2018,7,22,5,45,308.0,36.5,3.3,16.15,78.5,29.78,19.72
2018,7,22,6,0,405.0,47.0,3.4,16.6,115.0,38.23,27.76
2018,7,22,6,15,471.0,54.5,3.35,17.15,159.5,44.04,33.19
2018,7,22,6,30,537.0,62.0,3.3,17.7,204.0,49.86,38.43
2018,7,22,6,45,583.5,68.0,3.3,18.3,252.5,67.53,42.56
2018,7,22,7,0,630.0,74.0,3.3,18.9,301.0,114.72,66.17
2018,7,22,7,15,663.5,78.5,3.35,19.55,350.0,163.71,100.91
2018,7,22,7,30,697.0,83.0,3.4,20.2,399.0,218.96,145.57
2018,7,22,7,45,722.0,87.0,3.45,20.85,447.5,270.82,189.79
2018,7,22,8,0,747.0,91.0,3.5,21.5,496.0,324.27,235.56
2018,7,22,8,15,766.5,94.0,3.55,22.15,542.5,376.06,279.58
2018,7,22,8,30,786.0,97.0,3.6,22.8,589.0,428.23,322.82
2018,7,22,8,45,801.0,99.5,3.65,23.45,632.0,477.91,362.99
2018,7,22,9,0,816.0,102.0,3.7,24.1,675.0,525.02,400.06
2018,7,22,9,15,827.0,104.5,3.75,24.6,714.0,570.02,434.7
2018,7,22,9,30,838.0,107.0,3.8,25.1,753.0,613.48,467.23
2018,7,22,9,45,846.0,109.5,3.9,25.65,786.5,653.23,496.28
2018,7,22,10,0,854.0,112.0,4.0,26.2,820.0,690.77,523.07
2018,7,22,10,15,860.0,114.0,4.05,26.55,847.5,724.05,546.54
2018,7,22,10,30,866.0,116.0,4.1,26.9,875.0,754.63,567.69
2018,7,22,10,45,869.5,117.5,4.2,27.25,896.0,780.01,584.57
2018,7,22,11,0,873.0,119.0,4.3,27.6,917.0,802.29,598.86
2018,7,22,11,15,876.0,120.0,4.4,27.8,931.5,820.55,610.77
2018,7,22,11,30,879.0,121.0,4.5,28.0,946.0,835.53,620.49
2018,7,22,11,45,880.0,122.0,4.55,28.2,953.0,845.52,626.68
2018,7,22,12,0,881.0,123.0,4.6,28.4,960.0,852.12,630.73
2018,7,22,12,15,883.5,121.0,4.7,28.5,960.5,854.08,632.34
2018,7,22,12,30,886.0,119.0,4.8,28.6,961.0,852.63,631.74
2018,7,22,12,45,888.5,116.0,4.9,28.75,954.5,846.89,628.18
2018,7,22,13,0,891.0,113.0,5.0,28.9,948.0,837.64,622.3
2018,7,22,13,15,887.5,112.5,5.1,28.8,933.0,822.2,612.84
2018,7,22,13,30,884.0,112.0,5.2,28.7,918.0,803.45,601.12
2018,7,22,13,45,879.0,111.0,5.3,28.65,896.0,779.9,585.89
2018,7,22,14,0,874.0,110.0,5.4,28.6,874.0,753.3,568.12
2018,7,22,14,15,867.5,108.5,5.45,28.25,846.0,722.28,546.7
2018,7,22,14,30,861.0,107.0,5.5,27.9,818.0,688.58,522.89
2018,7,22,14,45,852.5,105.0,5.6,27.55,784.0,650.65,495.59
2018,7,22,15,0,844.0,103.0,5.7,27.2,750.0,610.56,465.96
2018,7,22,15,15,832.5,101.0,5.7,27.2,711.0,566.8,431.94
2018,7,22,15,30,821.0,99.0,5.7,27.2,672.0,521.56,396.0
2018,7,22,15,45,806.0,96.5,5.75,26.1,628.5,473.88,358.97
2018,7,22,16,0,791.0,94.0,5.8,25.0,585.0,423.87,318.82
2018,7,22,16,15,772.0,91.0,5.8,24.4,538.5,371.57,275.05
2018,7,22,16,30,753.0,88.0,5.8,23.8,492.0,319.62,230.56
2018,7,22,16,45,727.5,84.0,5.75,23.25,443.0,265.74,184.22
2018,7,22,17,0,702.0,80.0,5.7,22.7,394.0,213.51,139.76
2018,7,22,17,15,668.0,75.5,5.6,22.15,345.0,158.07,95.36
2018,7,22,17,30,634.0,71.0,5.5,21.6,296.0,108.93,61.38
2018,7,22,17,45,587.0,65.5,5.45,21.0,247.5,62.12,39.78
2018,7,22,18,0,540.0,60.0,5.4,20.4,199.0,48.45,36.73
2018,7,22,18,15,473.0,52.0,5.25,19.9,154.5,42.17,31.13
2018,7,22,18,30,406.0,44.0,5.1,19.4,110.0,35.89,25.32
2018,7,22,18,45,308.0,34.5,5.0,18.85,74.5,28.21,17.95
2018,7,22,19,0,210.0,25.0,4.9,18.3,39.0,20.57,5.86
2018,7,22,19,15,111.5,13.5,4.85,18.0,20.5,10.62,0.0
2018,7,22,19,30,13.0,2.0,4.8,17.7,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,17.4,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,16.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.0,3.35,13.45,1.0,0.0,0.0
2018,7,23,5,0,19.0,2.0,3.4,13.5,2.0,0.0,0.0
2018,7,23,5,15,140.5,13.0,3.45,14.05,22.5,10.23,0.0
2018,7,23,5,30,262.0,24.0,3.5,14.6,43.0,19.8,6.92
2018,7,23,5,45,362.5,33.0,3.6,15.1,81.0,27.18,17.54
2018,7,23,6,0,463.0,42.0,3.7,15.6,119.0,34.64,24.72
2018,7,23,6,15,528.5,48.5,3.75,16.25,165.0,39.92,29.68
2018,7,23,6,30,594.0,55.0,3.8,16.9,211.0,45.25,34.49
2018,7,23,6,45,639.0,59.5,3.8,17.55,260.0,67.62,41.53
2018,7,23,7,0,684.0,64.0,3.8,18.2,309.0,116.41,65.56
2018,7,23,7,15,716.0,68.0,3.8,19.0,359.5,167.52,102.03
2018,7,23,7,30,748.0,72.0,3.8,19.8,410.0,221.52,146.02
2018,7,23,7,45,772.0,75.0,3.8,20.6,459.0,275.11,192.05
2018,7,23,8,0,796.0,78.0,3.8,21.4,508.0,330.07,239.37
2018,7,23,8,15,814.5,80.5,3.85,22.2,555.5,384.51,285.69
2018,7,23,8,30,833.0,83.0,3.9,23.0,603.0,437.5,329.7
2018,7,23,8,45,847.0,85.5,3.9,23.85,647.0,488.2,370.51
2018,7,23,9,0,861.0,88.0,3.9,24.7,691.0,538.04,409.29
2018,7,23,9,15,873.0,88.5,3.95,25.4,730.5,583.85,444.21
2018,7,23,9,30,885.0,89.0,4.0,26.1,770.0,628.1,476.93
2018,7,23,9,45,895.0,89.5,4.05,26.8,804.5,669.23,506.49
2018,7,23,10,0,905.0,90.0,4.1,27.5,839.0,708.16,533.7
2018,7,23,10,15,911.5,91.0,4.15,28.05,867.5,742.63,557.43
2018,7,23,10,30,918.0,92.0,4.2,28.6,896.0,774.27,578.19
2018,7,23,10,45,922.5,93.0,4.25,29.15,918.0,801.37,594.96
2018,7,23,11,0,927.0,94.0,4.3,29.7,940.0,825.24,609.45
2018,7,23,11,15,929.5,95.5,4.35,30.0,955.0,844.6,621.46
2018,7,23,11,30,932.0,97.0,4.4,30.3,970.0,860.45,631.15
2018,7,23,11,45,933.0,98.0,4.45,30.6,978.0,871.05,637.38
2018,7,23,12,0,934.0,99.0,4.5,30.9,986.0,878.05,641.29
2018,7,23,12,15,931.5,100.5,4.65,30.9,985.0,878.92,642.4
2018,7,23,12,30,929.0,102.0,4.8,30.9,984.0,876.18,641.57
2018,7,23,12,45,924.0,105.0,4.95,30.85,976.0,869.08,638.0
2018,7,23,13,0,919.0,108.0,5.1,30.8,968.0,858.46,632.1
2018,7,23,13,15,917.0,107.0,5.2,30.5,953.5,843.37,623.53
2018,7,23,13,30,915.0,106.0,5.3,30.2,939.0,824.8,612.59
2018,7,23,13,45,911.5,104.5,5.45,29.85,917.5,801.25,598.5
2018,7,23,14,0,908.0,103.0,5.6,29.5,896.0,774.45,582.0
2018,7,23,14,15,903.0,101.0,5.65,29.15,868.0,743.03,560.51
2018,7,23,14,30,898.0,99.0,5.7,28.8,840.0,708.71,536.4
2018,7,23,14,45,891.0,97.0,5.75,28.45,806.0,670.38,508.8
2018,7,23,15,0,884.0,95.0,5.8,28.1,772.0,629.65,478.73
2018,7,23,15,15,873.0,93.5,5.8,28.1,732.0,584.91,444.1
2018,7,23,15,30,862.0,92.0,5.8,28.1,692.0,538.52,407.39
2018,7,23,15,45,849.0,89.0,5.7,27.25,648.0,488.5,368.13
2018,7,23,16,0,836.0,86.0,5.6,26.4,604.0,437.53,326.87
2018,7,23,16,15,818.0,83.5,5.5,25.7,556.5,383.57,281.96
2018,7,23,16,30,800.0,81.0,5.4,25.0,509.0,329.91,236.22
2018,7,23,16,45,775.5,77.5,5.3,24.35,459.0,274.1,188.39
2018,7,23,17,0,751.0,74.0,5.2,23.7,409.0,219.75,142.2
2018,7,23,17,15,718.0,70.5,5.1,23.0,358.5,165.88,99.14
2018,7,23,17,30,685.0,67.0,5.0,22.3,308.0,115.02,64.11
2018,7,23,17,45,638.5,61.5,4.9,21.65,258.0,61.46,37.98
2018,7,23,18,0,592.0,56.0,4.8,21.0,208.0,46.01,34.52
2018,7,23,18,15,524.5,49.0,4.7,20.35,161.5,40.31,29.44
2018,7,23,18,30,457.0,42.0,4.6,19.7,115.0,34.65,24.2
2018,7,23,18,45,341.5,33.0,4.5,19.1,77.0,27.15,16.98
2018,7,23,19,0,226.0,24.0,4.4,18.5,39.0,19.79,4.5
2018,7,23,19,15,121.5,13.5,4.4,18.05,20.5,10.62,0.0
2018,7,23,19,30,17.0,3.0,4.4,17.6,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.5,4.35,17.15,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.55,14.3,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.6,14.4,2.0,0.0,0.0
2018,7,24,5,15,133.5,13.5,3.6,14.85,22.0,10.62,0.0
2018,7,24,5,30,250.0,25.0,3.6,15.3,42.0,20.66,6.63
2018,7,24,5,45,352.0,34.0,3.65,15.75,79.5,27.99,18.1
2018,7,24,6,0,454.0,43.0,3.7,16.2,117.0,35.4,25.29
2018,7,24,6,15,521.5,49.5,3.7,16.8,163.0,40.65,30.23
2018,7,24,6,30,589.0,56.0,3.7,17.4,209.0,45.96,35.03
2018,7,24,6,45,634.5,61.0,3.75,18.0,258.5,65.56,39.36
2018,7,24,7,0,680.0,66.0,3.8,18.6,308.0,118.57,67.24
2018,7,24,7,15,713.0,70.0,3.75,19.25,358.5,169.73,103.87
2018,7,24,7,30,746.0,74.0,3.7,19.9,409.0,223.89,148.06
2018,7,24,7,45,771.5,77.0,3.65,20.55,459.0,277.9,194.43
2018,7,24,8,0,797.0,80.0,3.6,21.2,509.0,333.45,242.24
2018,7,24,8,15,816.0,82.0,3.65,22.05,556.5,387.72,288.31
2018,7,24,8,30,835.0,84.0,3.7,22.9,604.0,440.68,332.16
2018,7,24,8,45,850.5,86.0,3.7,23.7,648.5,491.85,373.31
2018,7,24,9,0,866.0,88.0,3.7,24.5,693.0,542.3,412.52
2018,7,24,9,15,872.0,92.0,3.8,25.15,731.5,588.08,447.49
2018,7,24,9,30,878.0,96.0,3.9,25.8,770.0,631.8,479.9
2018,7,24,9,45,881.0,101.0,4.0,26.45,803.0,672.17,508.98
2018,7,24,10,0,884.0,106.0,4.1,27.1,836.0,709.84,535.39
2018,7,24,10,15,892.0,106.5,4.15,27.6,865.0,744.34,559.27
2018,7,24,10,30,900.0,107.0,4.2,28.1,894.0,776.15,580.67
2018,7,24,10,45,905.5,107.5,4.3,28.6,916.0,803.17,597.71
2018,7,24,11,0,911.0,108.0,4.4,29.1,938.0,827.05,612.56
2018,7,24,11,15,915.0,108.0,4.45,29.45,953.0,846.02,624.22
2018,7,24,11,30,919.0,108.0,4.5,29.8,968.0,861.6,633.63
2018,7,24,11,45,922.0,107.5,4.6,30.15,976.0,872.44,640.11
2018,7,24,12,0,925.0,107.0,4.7,30.5,984.0,879.74,644.45
2018,7,24,12,15,924.0,108.0,4.8,30.55,984.0,881.41,645.99
2018,7,24,12,30,923.0,109.0,4.9,30.6,984.0,879.49,645.23
2018,7,24,12,45,920.5,109.5,5.0,30.65,976.0,872.32,641.02
2018,7,24,13,0,918.0,110.0,5.1,30.7,968.0,861.6,634.51
2018,7,24,13,15,915.5,109.5,5.2,30.55,953.5,846.53,625.59
2018,7,24,13,30,913.0,109.0,5.3,30.4,939.0,828.01,614.32
2018,7,24,13,45,909.5,107.5,5.4,30.25,917.5,804.47,599.55
2018,7,24,14,0,906.0,106.0,5.5,30.1,896.0,777.69,582.45
2018,7,24,14,15,900.0,104.5,5.55,29.75,867.5,746.01,560.89
2018,7,24,14,30,894.0,103.0,5.6,29.4,839.0,711.49,536.77
2018,7,24,14,45,886.5,101.0,5.65,29.1,805.0,672.92,509.04
2018,7,24,15,0,879.0,99.0,5.7,28.8,771.0,631.99,478.9
2018,7,24,15,15,868.0,97.0,5.7,28.8,731.0,586.93,444.24
2018,7,24,15,30,857.0,95.0,5.7,28.8,691.0,540.25,407.51
2018,7,24,15,45,844.0,92.0,5.75,27.6,647.0,490.36,369.31
2018,7,24,16,0,831.0,89.0,5.8,26.4,603.0,439.53,328.9
2018,7,24,16,15,815.0,86.0,5.75,25.75,556.0,386.18,284.41
2018,7,24,16,30,799.0,83.0,5.7,25.1,509.0,332.76,238.78
2018,7,24,16,45,776.5,78.5,5.7,24.5,459.0,276.56,190.54
2018,7,24,17,0,754.0,74.0,5.7,23.9,409.0,221.6,143.7
2018,7,24,17,15,722.5,70.0,5.55,23.25,358.5,167.26,100.02
2018,7,24,17,30,691.0,66.0,5.4,22.6,308.0,115.76,64.23
2018,7,24,17,45,647.0,60.5,5.3,22.0,258.0,61.88,37.58
2018,7,24,18,0,603.0,55.0,5.2,21.4,208.0,45.39,33.91
2018,7,24,18,15,535.5,48.0,5.05,20.8,161.5,39.65,28.79
2018,7,24,18,30,468.0,41.0,4.9,20.2,115.0,33.94,23.51
2018,7,24,18,45,362.5,32.5,4.75,19.6,77.5,26.86,16.62
2018,7,24,19,0,257.0,24.0,4.6,19.0,40.0,19.92,3.41
2018,7,24,19,15,137.0,13.5,4.6,18.65,21.0,10.62,0.0
2018,7,24,19,30,17.0,3.0,4.6,18.3,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.6,17.95,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.3,13.5,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,13.6,2.0,0.0,0.0
2018,7,25,5,15,171.0,13.0,3.3,14.1,23.0,10.23,0.0
2018,7,25,5,30,317.0,23.0,3.3,14.6,44.0,19.17,4.9
2018,7,25,5,45,420.5,30.0,3.3,15.05,83.0,25.04,15.6
2018,7,25,6,0,524.0,37.0,3.3,15.5,122.0,33.76,23.92
2018,7,25,6,15,587.5,42.5,3.25,16.4,169.0,38.84,28.69
2018,7,25,6,30,651.0,48.0,3.2,17.3,216.0,43.99,33.31
2018,7,25,6,45,692.5,52.0,3.15,18.15,266.0,65.13,37.54
2018,7,25,7,0,734.0,56.0,3.1,19.0,316.0,116.52,63.13
2018,7,25,7,15,763.5,60.0,3.05,20.2,367.5,170.29,101.68
2018,7,25,7,30,793.0,64.0,3.0,21.4,419.0,226.6,147.44
2018,7,25,7,45,814.0,67.5,2.95,22.6,469.0,284.74,196.72
2018,7,25,8,0,835.0,71.0,2.9,23.8,519.0,340.96,244.33
2018,7,25,8,15,851.0,73.5,2.95,24.8,566.5,395.06,289.68
2018,7,25,8,30,867.0,76.0,3.0,25.8,614.0,448.98,333.5
2018,7,25,8,45,879.5,78.5,3.0,26.85,658.5,500.76,374.07
2018,7,25,9,0,892.0,81.0,3.0,27.9,703.0,551.48,412.29
2018,7,25,9,15,898.5,84.5,3.05,28.9,742.0,598.34,446.53
2018,7,25,9,30,905.0,88.0,3.1,29.9,781.0,643.1,478.09
2018,7,25,9,45,908.5,92.0,3.1,30.95,814.5,684.04,505.62
2018,7,25,10,0,912.0,96.0,3.1,32.0,848.0,722.26,530.37
2018,7,25,10,15,917.5,97.5,3.2,32.85,876.5,756.8,552.82
2018,7,25,10,30,923.0,99.0,3.3,33.7,905.0,788.41,572.3
2018,7,25,10,45,927.0,100.5,3.35,34.6,927.0,815.78,587.76
2018,7,25,11,0,931.0,102.0,3.4,35.5,949.0,839.87,600.93
2018,7,25,11,15,933.5,103.0,3.55,36.1,964.0,858.9,612.0
2018,7,25,11,30,936.0,104.0,3.7,36.7,979.0,874.41,620.81
2018,7,25,11,45,937.0,105.0,3.85,37.25,986.5,885.08,626.68
2018,7,25,12,0,938.0,106.0,4.0,37.8,994.0,892.12,630.29
2018,7,25,12,15,938.5,105.5,4.15,37.85,994.0,893.78,631.84
2018,7,25,12,30,939.0,105.0,4.3,37.9,994.0,891.78,631.13
2018,7,25,12,45,938.5,104.0,4.5,37.9,986.5,884.85,627.66
2018,7,25,13,0,938.0,103.0,4.7,37.9,979.0,874.27,621.86
2018,7,25,13,15,935.0,102.5,4.9,37.6,964.0,858.47,613.62
2018,7,25,13,30,932.0,102.0,5.1,37.3,949.0,839.16,603.27
2018,7,25,13,45,927.0,101.5,5.25,37.05,926.5,814.87,589.09
2018,7,25,14,0,922.0,101.0,5.4,36.8,904.0,787.36,572.6
2018,7,25,14,15,902.5,107.5,5.5,36.25,872.0,752.5,550.29
2018,7,25,14,30,883.0,114.0,5.6,35.7,840.0,715.5,525.62
2018,7,25,14,45,833.0,130.5,5.75,35.15,792.0,671.26,494.94
2018,7,25,15,0,783.0,147.0,5.9,34.6,744.0,621.38,459.69
2018,7,25,15,15,819.5,121.5,5.9,34.6,717.0,585.79,433.23
2018,7,25,15,30,856.0,96.0,5.9,34.6,690.0,542.32,400.05
2018,7,25,15,45,836.5,94.5,6.0,32.95,643.5,490.58,362.18
2018,7,25,16,0,817.0,93.0,6.1,31.3,597.0,438.76,322.63
2018,7,25,16,15,813.5,86.5,6.1,29.95,554.0,387.59,281.31
2018,7,25,16,30,810.0,80.0,6.1,28.6,511.0,335.12,237.5
2018,7,25,16,45,784.5,76.0,6.1,27.2,459.5,277.87,189.63
2018,7,25,17,0,759.0,72.0,6.1,25.8,408.0,222.19,143.11
2018,7,25,17,15,692.0,72.5,6.0,24.5,349.5,165.87,99.77
2018,7,25,17,30,625.0,73.0,5.9,23.2,291.0,112.59,63.76
2018,7,25,17,45,578.5,66.5,5.75,21.85,242.5,65.18,40.72
2018,7,25,18,0,532.0,60.0,5.6,20.5,194.0,48.43,36.68
2018,7,25,18,15,491.0,51.0,5.45,19.9,153.0,41.62,30.6
2018,7,25,18,30,450.0,42.0,5.3,19.3,112.0,34.65,24.18
2018,7,25,18,45,320.5,32.0,5.1,18.65,73.0,26.28,16.12
2018,7,25,19,0,191.0,22.0,4.9,18.0,34.0,18.05,1.33
2018,7,25,19,15,95.5,11.0,4.8,17.75,17.0,8.65,0.0
2018,7,25,19,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.45,16.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,16.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,13.75,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,13.8,2.0,0.0,0.0
2018,7,26,5,15,113.0,13.0,3.4,14.2,20.0,10.23,0.0
2018,7,26,5,30,214.0,24.0,3.4,14.6,38.0,19.78,4.13
2018,7,26,5,45,319.0,34.0,3.35,15.0,75.0,27.89,17.93
2018,7,26,6,0,424.0,44.0,3.3,15.4,112.0,36.05,25.91
2018,7,26,6,15,493.0,52.0,3.25,16.15,158.0,42.38,31.83
2018,7,26,6,30,562.0,60.0,3.2,16.9,204.0,48.72,37.53
2018,7,26,6,45,608.0,67.0,3.2,17.65,254.0,70.83,43.41
2018,7,26,7,0,654.0,74.0,3.2,18.4,304.0,120.66,69.69
2018,7,26,7,15,687.0,79.0,3.15,19.3,354.5,171.81,106.65
2018,7,26,7,30,720.0,84.0,3.1,20.2,405.0,229.11,153.19
2018,7,26,7,45,743.0,89.0,3.05,21.1,454.5,283.0,199.01
2018,7,26,8,0,766.0,94.0,3.0,22.0,504.0,338.23,245.86
2018,7,26,8,15,784.5,98.0,3.05,22.85,551.5,391.95,290.88
2018,7,26,8,30,803.0,102.0,3.1,23.7,599.0,445.92,334.84
2018,7,26,8,45,816.0,106.0,3.15,24.5,643.0,497.21,375.5
2018,7,26,9,0,829.0,110.0,3.2,25.3,687.0,547.64,414.17
2018,7,26,9,15,832.0,117.5,3.25,26.15,725.0,594.36,448.72
2018,7,26,9,30,835.0,125.0,3.3,27.0,763.0,638.87,480.54
2018,7,26,9,45,832.5,134.0,3.35,27.8,795.0,678.72,508.13
2018,7,26,10,0,830.0,143.0,3.4,28.6,827.0,715.61,532.87
2018,7,26,10,15,837.0,145.5,3.55,29.15,855.5,750.55,556.77
2018,7,26,10,30,844.0,148.0,3.7,29.7,884.0,782.87,578.44
2018,7,26,10,45,848.5,150.5,3.8,30.25,906.0,810.46,596.34
2018,7,26,11,0,853.0,153.0,3.9,30.8,928.0,834.97,611.74
2018,7,26,11,15,858.0,152.5,4.1,31.0,943.0,841.16,615.68
2018,7,26,11,30,863.0,152.0,4.3,31.2,958.0,856.43,625.89
2018,7,26,11,45,866.0,152.0,4.45,31.45,966.0,867.17,632.74
2018,7,26,12,0,869.0,152.0,4.6,31.7,974.0,874.6,637.46
2018,7,26,12,15,871.5,151.0,4.75,31.55,975.0,877.46,640.47
2018,7,26,12,30,874.0,150.0,4.9,31.4,976.0,876.95,641.49
2018,7,26,12,45,876.0,147.0,5.05,31.3,969.5,871.0,638.8
2018,7,26,13,0,878.0,144.0,5.2,31.2,963.0,861.6,633.84
2018,7,26,13,15,877.0,141.5,5.35,30.8,948.5,846.68,625.91
2018,7,26,13,30,876.0,139.0,5.5,30.4,934.0,828.38,615.63
2018,7,26,13,45,845.5,152.0,5.6,30.05,904.0,807.76,602.73
2018,7,26,14,0,815.0,165.0,5.7,29.7,874.0,774.03,579.77
2018,7,26,14,15,786.0,173.0,5.8,29.0,838.0,735.31,553.83
2018,7,26,14,30,757.0,181.0,5.9,28.3,802.0,699.34,529.17
2018,7,26,14,45,753.5,171.0,5.95,27.6,767.0,659.15,501.29
2018,7,26,15,0,750.0,161.0,6.0,26.9,732.0,616.74,470.99
2018,7,26,15,15,774.0,142.5,6.0,26.9,704.0,579.84,442.67
2018,7,26,15,30,798.0,124.0,6.0,26.9,676.0,540.29,411.36
2018,7,26,15,45,799.5,114.5,6.0,25.35,636.5,493.26,375.65
2018,7,26,16,0,801.0,105.0,6.0,23.8,597.0,444.06,336.66
2018,7,26,16,15,785.5,100.0,5.9,23.0,550.0,390.35,291.77
2018,7,26,16,30,770.0,95.0,5.8,22.2,503.0,336.61,245.74
2018,7,26,16,45,746.5,90.0,5.75,21.4,453.0,280.99,197.78
2018,7,26,17,0,723.0,85.0,5.7,20.6,403.0,223.63,148.71
2018,7,26,17,15,690.0,79.0,5.55,19.85,352.0,168.51,103.83
2018,7,26,17,30,657.0,73.0,5.4,19.1,301.0,116.5,66.66
2018,7,26,17,45,611.0,66.5,5.3,18.3,251.0,67.05,41.97
2018,7,26,18,0,565.0,60.0,5.2,17.5,201.0,48.81,37.48
2018,7,26,18,15,496.5,51.5,5.1,17.05,155.0,42.09,31.38
2018,7,26,18,30,428.0,43.0,5.0,16.6,109.0,35.34,25.05
2018,7,26,18,45,317.5,32.5,4.9,16.15,71.5,26.72,16.59
2018,7,26,19,0,207.0,22.0,4.8,15.7,34.0,18.13,0.0
2018,7,26,19,15,103.5,11.0,4.75,15.45,17.0,8.65,0.0
2018,7,26,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.15,12.25,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.2,12.3,1.0,0.0,0.0
2018,7,27,5,15,88.5,12.0,4.25,12.85,17.0,9.44,0.0
2018,7,27,5,30,167.0,23.0,4.3,13.4,33.0,17.51,1.88
2018,7,27,5,45,252.0,36.5,4.3,13.9,68.0,27.77,17.82
2018,7,27,6,0,337.0,50.0,4.3,14.4,103.0,38.01,27.69
2018,7,27,6,15,397.0,62.0,4.3,15.05,146.5,46.98,36.01
2018,7,27,6,30,457.0,74.0,4.3,15.7,190.0,58.44,46.31
2018,7,27,6,45,496.5,85.5,4.25,16.4,237.5,81.64,54.37
2018,7,27,7,0,536.0,97.0,4.2,17.1,285.0,127.93,80.68
2018,7,27,7,15,568.5,107.0,4.15,17.7,334.5,176.34,116.38
2018,7,27,7,30,601.0,117.0,4.1,18.3,384.0,228.02,158.54
2018,7,27,7,45,623.5,126.5,4.05,18.85,432.5,279.58,202.49
2018,7,27,8,0,646.0,136.0,4.0,19.4,481.0,332.72,247.75
2018,7,27,8,15,666.0,143.0,4.0,20.05,527.5,384.16,291.0
2018,7,27,8,30,686.0,150.0,4.0,20.7,574.0,436.3,333.75
2018,7,27,8,45,700.0,157.5,4.0,21.35,617.5,486.38,373.78
2018,7,27,9,0,714.0,165.0,4.0,22.0,661.0,536.01,412.26
2018,7,27,9,15,746.5,161.5,4.05,22.55,706.5,586.18,450.46
2018,7,27,9,30,779.0,158.0,4.1,23.1,752.0,634.76,486.64
2018,7,27,9,45,813.0,148.0,4.2,23.65,793.0,680.23,520.02
2018,7,27,10,0,847.0,138.0,4.3,24.2,834.0,725.05,552.3
2018,7,27,10,15,853.0,141.0,4.4,24.65,863.0,760.31,576.97
2018,7,27,10,30,859.0,144.0,4.5,25.1,892.0,782.89,592.69
2018,7,27,10,45,862.0,147.0,4.55,25.5,913.5,809.11,610.34
2018,7,27,11,0,865.0,150.0,4.6,25.9,935.0,832.19,624.97
2018,7,27,11,15,868.5,151.0,4.7,26.15,950.0,850.85,637.25
2018,7,27,11,30,872.0,152.0,4.8,26.4,965.0,866.24,647.34
2018,7,27,11,45,872.5,153.5,4.85,26.65,972.5,876.18,653.48
2018,7,27,12,0,873.0,155.0,4.9,26.9,980.0,882.73,657.4
2018,7,27,12,15,886.5,146.5,5.0,27.0,984.0,888.96,661.93
2018,7,27,12,30,900.0,138.0,5.1,27.1,988.0,891.61,664.11
2018,7,27,12,45,916.0,126.0,5.2,27.2,985.0,889.67,663.25
2018,7,27,13,0,932.0,114.0,5.3,27.3,982.0,883.62,659.69
2018,7,27,13,15,928.5,113.5,5.4,27.2,966.5,867.45,649.75
2018,7,27,13,30,925.0,113.0,5.5,27.1,951.0,847.8,637.44
2018,7,27,13,45,919.0,112.5,5.55,27.0,928.0,822.81,621.12
2018,7,27,14,0,913.0,112.0,5.6,26.9,905.0,794.65,602.54
2018,7,27,14,15,906.0,111.5,5.65,26.5,876.0,762.75,580.85
2018,7,27,14,30,899.0,111.0,5.7,26.1,847.0,728.04,556.44
2018,7,27,14,45,890.0,109.5,5.75,25.7,812.0,688.54,527.96
2018,7,27,15,0,881.0,108.0,5.8,25.3,777.0,646.76,497.07
2018,7,27,15,15,869.0,105.5,5.8,25.3,736.0,600.35,461.04
2018,7,27,15,30,857.0,103.0,5.8,25.3,695.0,552.37,422.96
2018,7,27,15,45,842.5,100.5,5.7,24.2,650.0,503.25,384.52
2018,7,27,16,0,828.0,98.0,5.6,23.1,605.0,451.16,342.48
2018,7,27,16,15,808.0,95.0,5.55,22.5,556.5,396.04,296.27
2018,7,27,16,30,788.0,92.0,5.5,21.9,508.0,341.3,249.27
2018,7,27,16,45,761.0,88.0,5.45,21.3,457.0,284.5,200.23
2018,7,27,17,0,734.0,84.0,5.4,20.7,406.0,229.48,152.97
2018,7,27,17,15,696.5,79.5,5.4,19.95,354.0,171.01,105.55
2018,7,27,17,30,659.0,75.0,5.4,19.2,302.0,119.23,68.65
2018,7,27,17,45,605.5,69.0,5.35,18.4,251.0,69.63,43.74
2018,7,27,18,0,552.0,63.0,5.3,17.6,200.0,51.01,39.38
2018,7,27,18,15,472.5,55.0,5.3,16.9,153.0,44.69,33.66
2018,7,27,18,30,393.0,47.0,5.3,16.2,106.0,38.45,27.75
2018,7,27,18,45,277.5,34.5,5.3,15.5,68.5,28.28,17.8
2018,7,27,19,0,162.0,22.0,5.3,14.8,31.0,16.75,0.0
2018,7,27,19,15,81.0,11.0,5.25,14.5,15.5,8.65,0.0
2018,7,27,19,30,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.5,2.5,11.75,10.5,6.69,0.0
2018,7,28,5,30,61.0,17.0,2.7,12.2,21.0,13.05,0.0
2018,7,28,5,45,116.0,36.5,2.85,12.6,51.5,27.23,17.39
2018,7,28,6,0,171.0,56.0,3.0,13.0,82.0,41.16,30.6
2018,7,28,6,15,223.0,76.5,2.95,13.7,124.0,55.48,43.73
2018,7,28,6,30,275.0,97.0,2.9,14.4,166.0,69.55,56.4
2018,7,28,6,45,320.5,115.0,2.8,15.05,213.0,92.88,67.17
2018,7,28,7,0,366.0,133.0,2.7,15.7,260.0,134.21,92.96
2018,7,28,7,15,403.5,147.5,2.7,16.35,308.5,177.24,124.76
2018,7,28,7,30,441.0,162.0,2.7,17.0,357.0,224.32,162.34
2018,7,28,7,45,472.0,174.0,2.65,17.65,405.0,271.6,201.31
2018,7,28,8,0,503.0,186.0,2.6,18.3,453.0,321.63,242.5
2018,7,28,8,15,528.5,195.5,2.6,18.9,499.5,370.11,282.15
2018,7,28,8,30,554.0,205.0,2.6,19.5,546.0,420.15,322.17
2018,7,28,8,45,575.0,213.0,2.6,20.1,590.0,468.07,359.65
2018,7,28,9,0,596.0,221.0,2.6,20.7,634.0,516.51,396.51
2018,7,28,9,15,605.5,231.5,2.65,21.4,672.0,564.12,431.64
2018,7,28,9,30,615.0,242.0,2.7,22.1,710.0,606.98,462.43
2018,7,28,9,45,619.5,252.0,2.75,22.75,742.0,644.9,489.0
2018,7,28,10,0,624.0,262.0,2.8,23.4,774.0,680.99,513.68
2018,7,28,10,15,636.0,266.0,2.95,24.1,803.5,715.82,537.46
2018,7,28,10,30,648.0,270.0,3.1,24.8,833.0,748.88,559.62
2018,7,28,10,45,659.0,271.5,3.2,25.45,856.5,777.17,578.1
2018,7,28,11,0,670.0,273.0,3.3,26.1,880.0,803.21,594.82
2018,7,28,11,15,676.5,274.0,3.45,26.65,895.5,822.7,607.37
2018,7,28,11,30,683.0,275.0,3.6,27.2,911.0,839.44,617.99
2018,7,28,11,45,687.5,275.0,3.7,27.7,919.5,850.79,624.81
2018,7,28,12,0,692.0,275.0,3.8,28.2,928.0,859.12,629.6
2018,7,28,12,15,714.5,261.0,3.9,28.45,935.0,868.0,635.89
2018,7,28,12,30,737.0,247.0,4.0,28.7,942.0,873.44,639.88
2018,7,28,12,45,764.5,228.0,4.1,29.0,943.5,875.09,641.37
2018,7,28,13,0,792.0,209.0,4.2,29.3,945.0,863.37,634.16
2018,7,28,13,15,789.0,206.5,4.3,29.2,930.0,847.23,624.03
2018,7,28,13,30,786.0,204.0,4.4,29.1,915.0,827.96,611.67
2018,7,28,13,45,781.0,201.0,4.55,29.0,893.0,810.94,600.68
2018,7,28,14,0,776.0,198.0,4.7,28.9,871.0,783.04,582.42
2018,7,28,14,15,770.0,194.0,4.8,28.55,843.0,750.83,561.22
2018,7,28,14,30,764.0,190.0,4.9,28.2,815.0,716.12,537.76
2018,7,28,14,45,756.0,185.0,5.0,27.8,781.0,676.93,510.62
2018,7,28,15,0,748.0,180.0,5.1,27.4,747.0,635.78,481.32
2018,7,28,15,15,733.5,175.5,5.1,27.4,706.5,589.56,446.48
2018,7,28,15,30,719.0,171.0,5.1,27.4,666.0,542.38,410.15
2018,7,28,15,45,707.0,162.0,5.15,26.25,622.0,491.96,372.39
2018,7,28,16,0,695.0,153.0,5.2,25.1,578.0,440.94,332.75
2018,7,28,16,15,683.5,142.5,5.15,24.45,532.0,388.51,289.93
2018,7,28,16,30,672.0,132.0,5.1,23.8,486.0,335.93,245.88
2018,7,28,16,45,650.0,123.0,5.05,23.1,437.0,281.81,200.23
2018,7,28,17,0,628.0,114.0,5.0,22.4,388.0,229.18,155.9
2018,7,28,17,15,592.5,105.0,4.95,21.5,337.5,176.23,113.6
2018,7,28,17,30,557.0,96.0,4.9,20.6,287.0,126.91,78.33
2018,7,28,17,45,509.5,86.0,4.85,19.7,238.0,80.31,53.49
2018,7,28,18,0,462.0,76.0,4.8,18.8,189.0,57.23,44.62
2018,7,28,18,15,390.0,63.5,4.7,18.1,143.5,47.92,36.28
2018,7,28,18,30,318.0,51.0,4.6,17.4,98.0,38.55,27.65
2018,7,28,18,45,222.0,35.5,4.5,16.75,62.5,26.88,16.41
2018,7,28,19,0,126.0,20.0,4.4,16.1,27.0,15.19,0.0
2018,7,28,19,15,63.0,10.0,4.4,15.7,13.5,7.87,0.0
2018,7,28,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,29,5,15,41.5,10.0,3.4,12.9,12.5,7.87,0.0
2018,7,29,5,30,83.0,20.0,3.4,13.2,25.0,15.18,0.0
2018,7,29,5,45,161.5,36.0,3.45,13.45,57.0,26.99,16.99
2018,7,29,6,0,240.0,52.0,3.5,13.7,89.0,38.76,28.37
2018,7,29,6,15,298.0,68.0,3.5,14.25,131.0,50.23,38.97
2018,7,29,6,30,356.0,84.0,3.5,14.8,173.0,61.48,49.16
2018,7,29,6,45,405.5,98.0,3.5,15.3,221.0,85.48,58.9
2018,7,29,7,0,455.0,112.0,3.5,15.8,269.0,129.38,85.27
2018,7,29,7,15,494.5,123.5,3.5,16.4,319.5,175.54,119.53
2018,7,29,7,30,534.0,135.0,3.5,17.0,370.0,225.86,160.32
2018,7,29,7,45,562.5,144.5,3.5,17.65,418.5,275.49,202.22
2018,7,29,8,0,591.0,154.0,3.5,18.3,467.0,331.69,249.34
2018,7,29,8,15,615.0,162.0,3.5,18.9,514.5,382.9,292.01
2018,7,29,8,30,639.0,170.0,3.5,19.5,562.0,435.35,334.69
2018,7,29,8,45,658.0,176.0,3.55,20.15,606.0,484.67,373.94
2018,7,29,9,0,677.0,182.0,3.6,20.8,650.0,534.09,412.19
2018,7,29,9,15,695.5,185.0,3.6,21.1,690.5,580.54,447.72
2018,7,29,9,30,714.0,188.0,3.6,21.4,731.0,626.39,481.98
2018,7,29,9,45,730.5,189.5,3.65,21.65,767.0,668.77,513.21
2018,7,29,10,0,747.0,191.0,3.7,21.9,803.0,709.81,542.9
2018,7,29,10,15,758.5,192.5,3.75,22.05,832.5,745.61,568.52
2018,7,29,10,30,770.0,194.0,3.8,22.2,862.0,779.24,592.26
2018,7,29,10,45,728.5,222.5,3.9,22.3,867.5,792.81,600.91
2018,7,29,11,0,687.0,251.0,4.0,22.4,873.0,800.96,605.72
2018,7,29,11,15,701.0,248.5,4.05,22.4,892.0,823.87,622.06
2018,7,29,11,30,715.0,246.0,4.1,22.4,911.0,844.16,636.39
2018,7,29,11,45,760.0,221.0,4.2,22.45,932.5,868.11,654.18
2018,7,29,12,0,805.0,196.0,4.3,22.5,954.0,879.9,663.58
2018,7,29,12,15,741.5,234.0,4.35,22.55,932.0,870.17,655.25
2018,7,29,12,30,678.0,272.0,4.4,22.6,910.0,846.79,637.66
2018,7,29,12,45,639.5,293.0,4.5,22.6,891.0,826.68,623.52
2018,7,29,13,0,601.0,314.0,4.6,22.6,872.0,803.61,607.26
2018,7,29,13,15,551.0,332.0,4.65,22.55,837.0,768.94,582.41
2018,7,29,13,30,501.0,350.0,4.7,22.5,802.0,731.97,555.79
2018,7,29,13,45,412.0,370.5,4.8,22.4,736.0,665.75,507.6
2018,7,29,14,0,323.0,391.0,4.9,22.3,670.0,592.63,453.84
2018,7,29,14,15,280.0,386.5,4.9,22.0,622.5,545.48,419.4
2018,7,29,14,30,237.0,382.0,4.9,21.7,575.0,489.41,377.9
2018,7,29,14,45,208.0,364.5,4.95,21.4,528.5,444.69,344.75
2018,7,29,15,0,179.0,347.0,5.0,21.1,482.0,401.5,312.31
2018,7,29,15,15,309.5,296.0,5.0,21.1,514.5,432.87,337.56
2018,7,29,15,30,440.0,245.0,5.0,21.1,547.0,451.79,351.77
2018,7,29,15,45,346.0,251.0,5.0,20.6,479.0,378.94,295.21
2018,7,29,16,0,252.0,257.0,5.0,20.1,411.0,322.14,251.01
2018,7,29,16,15,339.5,214.0,5.0,19.65,403.0,305.2,235.83
2018,7,29,16,30,427.0,171.0,5.0,19.2,395.0,283.6,215.02
2018,7,29,16,45,433.5,153.0,5.0,18.75,360.5,243.63,180.27
2018,7,29,17,0,440.0,135.0,5.0,18.3,326.0,202.46,144.37
2018,7,29,17,15,497.0,110.0,4.95,17.75,299.5,162.91,108.55
2018,7,29,17,30,554.0,85.0,4.9,17.2,273.0,118.97,72.76
2018,7,29,17,45,502.0,77.5,4.85,16.65,226.0,74.26,48.82
2018,7,29,18,0,450.0,70.0,4.8,16.1,179.0,55.49,43.57
2018,7,29,18,15,345.0,59.0,4.7,15.65,131.0,44.44,33.58
2018,7,29,18,30,240.0,48.0,4.6,15.2,83.0,35.95,25.63
2018,7,29,18,45,185.0,33.5,4.5,14.8,54.5,25.29,15.08
2018,7,29,19,0,130.0,19.0,4.4,14.4,26.0,14.46,0.0
2018,7,29,19,15,65.0,9.5,4.35,14.2,13.0,7.47,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,30,5,15,27.5,9.5,3.55,12.4,11.0,7.47,0.0
2018,7,30,5,30,55.0,19.0,3.6,12.8,22.0,14.39,0.0
2018,7,30,5,45,123.0,35.5,3.7,13.15,51.5,26.52,16.49
2018,7,30,6,0,191.0,52.0,3.8,13.5,81.0,38.6,28.22
2018,7,30,6,15,246.5,69.0,3.75,14.25,121.0,50.48,39.17
2018,7,30,6,30,302.0,86.0,3.7,15.0,161.0,62.26,49.8
2018,7,30,6,45,349.5,102.0,3.65,15.7,207.5,86.61,60.61
2018,7,30,7,0,397.0,118.0,3.6,16.4,254.0,128.58,86.65
2018,7,30,7,15,439.5,131.5,3.55,17.15,305.0,173.48,119.95
2018,7,30,7,30,482.0,145.0,3.5,17.9,356.0,223.01,159.64
2018,7,30,7,45,494.0,160.0,3.4,18.65,399.0,269.55,198.99
2018,7,30,8,0,506.0,175.0,3.3,19.4,442.0,316.79,238.63
2018,7,30,8,15,545.0,182.0,3.35,20.25,494.5,368.75,280.74
2018,7,30,8,30,584.0,189.0,3.4,21.1,547.0,423.6,324.28
2018,7,30,8,45,608.5,195.5,3.4,21.95,593.0,477.84,366.29
2018,7,30,9,0,633.0,202.0,3.4,22.8,639.0,528.57,404.55
2018,7,30,9,15,653.0,206.0,3.4,23.55,679.5,575.09,438.86
2018,7,30,9,30,673.0,210.0,3.4,24.3,720.0,621.27,472.0
2018,7,30,9,45,660.5,224.5,3.45,25.05,744.5,653.93,494.45
2018,7,30,10,0,648.0,239.0,3.5,25.8,769.0,683.38,514.04
2018,7,30,10,15,681.0,232.5,3.6,26.3,806.5,725.61,543.55
2018,7,30,10,30,714.0,226.0,3.7,26.8,844.0,766.97,571.94
2018,7,30,10,45,736.0,220.0,3.75,27.35,871.5,798.86,593.0
2018,7,30,11,0,758.0,214.0,3.8,27.9,899.0,828.61,612.38
2018,7,30,11,15,752.5,221.0,3.85,28.3,910.0,844.84,622.22
2018,7,30,11,30,747.0,228.0,3.9,28.7,921.0,857.73,629.8
2018,7,30,11,45,714.0,248.5,3.95,29.15,915.5,855.64,626.58
2018,7,30,12,0,681.0,269.0,4.0,29.6,910.0,849.48,620.74
2018,7,30,12,15,713.5,250.0,4.05,29.85,921.0,862.56,629.91
2018,7,30,12,30,746.0,231.0,4.1,30.1,932.0,872.01,636.51
2018,7,30,12,45,783.5,207.0,4.15,30.35,938.0,867.75,634.41
2018,7,30,13,0,821.0,183.0,4.2,30.6,944.0,870.75,636.62
2018,7,30,13,15,818.5,181.0,4.25,30.45,929.0,854.93,626.9
2018,7,30,13,30,816.0,179.0,4.3,30.3,914.0,835.86,614.7
2018,7,30,13,45,811.5,176.5,4.35,30.15,892.5,811.63,598.85
2018,7,30,14,0,807.0,174.0,4.4,30.0,871.0,784.44,580.75
2018,7,30,14,15,797.5,171.5,4.5,29.6,841.0,750.78,558.57
2018,7,30,14,30,788.0,169.0,4.6,29.2,811.0,714.75,534.32
2018,7,30,14,45,776.0,166.5,4.65,28.75,775.5,674.91,506.78
2018,7,30,15,0,764.0,164.0,4.7,28.3,740.0,635.64,478.88
2018,7,30,15,15,749.5,160.0,4.7,28.3,699.5,589.15,444.09
2018,7,30,15,30,735.0,156.0,4.7,28.3,659.0,541.65,407.78
2018,7,30,15,45,715.5,150.5,4.75,27.05,613.5,489.71,369.28
2018,7,30,16,0,696.0,145.0,4.8,25.8,568.0,437.82,329.39
2018,7,30,16,15,669.0,140.5,4.85,25.0,519.5,384.21,286.38
2018,7,30,16,30,642.0,136.0,4.9,24.2,471.0,332.01,243.43
2018,7,30,16,45,609.0,128.5,4.9,23.4,420.5,277.5,198.2
2018,7,30,17,0,576.0,121.0,4.9,22.6,370.0,225.78,155.32
2018,7,30,17,15,530.5,112.5,4.9,21.65,319.0,170.85,111.89
2018,7,30,17,30,485.0,104.0,4.9,20.7,268.0,124.37,78.76
2018,7,30,17,45,427.0,92.5,4.9,19.7,219.0,80.34,54.23
2018,7,30,18,0,369.0,81.0,4.9,18.7,170.0,59.63,46.71
2018,7,30,18,15,298.0,66.0,4.8,17.9,126.5,48.87,37.09
2018,7,30,18,30,227.0,51.0,4.7,17.1,83.0,37.97,27.1
2018,7,30,18,45,149.5,33.5,4.65,16.35,51.0,25.13,14.64
2018,7,30,19,0,72.0,16.0,4.6,15.6,19.0,12.13,0.0
2018,7,30,19,15,36.0,8.0,4.55,15.2,9.5,6.29,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,31,5,15,36.5,8.0,3.15,11.7,10.0,6.29,0.0
2018,7,31,5,30,73.0,16.0,3.2,12.1,20.0,12.14,0.0
2018,7,31,5,45,137.5,34.0,3.25,12.55,51.0,25.54,15.58
2018,7,31,6,0,202.0,52.0,3.3,13.0,82.0,38.52,28.17
2018,7,31,6,15,259.5,70.0,3.25,13.7,124.0,51.28,39.95
2018,7,31,6,30,317.0,88.0,3.2,14.4,166.0,63.77,51.25
2018,7,31,6,45,365.5,104.0,3.15,15.15,213.5,89.41,62.45
2018,7,31,7,0,414.0,120.0,3.1,15.9,261.0,132.65,89.38
2018,7,31,7,15,453.5,132.0,3.1,16.65,310.0,177.17,122.56
2018,7,31,7,30,493.0,144.0,3.1,17.4,359.0,225.89,161.84
2018,7,31,7,45,525.5,153.5,3.1,18.2,408.0,274.69,202.47
2018,7,31,8,0,558.0,163.0,3.1,19.0,457.0,326.31,245.33
2018,7,31,8,15,584.5,171.0,3.05,19.9,504.5,376.91,286.72
2018,7,31,8,30,611.0,179.0,3.0,20.8,552.0,433.56,331.61
2018,7,31,8,45,633.5,185.0,3.0,21.65,597.0,483.51,370.37
2018,7,31,9,0,656.0,191.0,3.0,22.5,642.0,533.95,408.37
2018,7,31,9,15,669.5,196.5,3.05,23.3,680.5,578.9,441.47
2018,7,31,9,30,683.0,202.0,3.1,24.1,719.0,622.95,472.99
2018,7,31,9,45,692.5,207.5,3.1,24.85,752.5,663.18,500.85
2018,7,31,10,0,702.0,213.0,3.1,25.6,786.0,701.73,526.81
2018,7,31,10,15,716.5,214.0,3.2,26.25,816.5,738.19,551.48
2018,7,31,10,30,731.0,215.0,3.3,26.9,847.0,772.77,574.42
2018,7,31,10,45,745.0,213.0,3.4,27.5,871.0,802.2,593.68
2018,7,31,11,0,759.0,211.0,3.5,28.1,895.0,829.2,611.06
2018,7,31,11,15,767.5,209.5,3.55,28.55,911.0,849.46,623.78
2018,7,31,11,30,776.0,208.0,3.6,29.0,927.0,857.33,628.4
2018,7,31,11,45,784.0,205.0,3.7,29.45,936.5,869.65,636.08
2018,7,31,12,0,792.0,202.0,3.8,29.9,946.0,878.78,641.5
2018,7,31,12,15,801.0,197.0,3.9,30.05,949.0,883.82,644.86
2018,7,31,12,30,810.0,192.0,4.0,30.2,952.0,885.47,646.08
2018,7,31,12,45,820.0,183.5,4.1,30.35,947.5,881.49,643.66
2018,7,31,13,0,830.0,175.0,4.2,30.5,943.0,873.85,638.91
2018,7,31,13,15,827.0,173.0,4.3,30.35,927.5,857.45,629.13
2018,7,31,13,30,824.0,171.0,4.4,30.2,912.0,837.78,617.01
2018,7,31,13,45,818.5,168.0,4.5,30.05,889.0,812.11,600.34
2018,7,31,14,0,813.0,165.0,4.6,29.9,866.0,783.51,581.41
2018,7,31,14,15,806.5,162.0,4.65,29.55,837.5,751.38,560.11
2018,7,31,14,30,800.0,159.0,4.7,29.2,809.0,716.69,536.55
2018,7,31,14,45,791.5,155.0,4.75,28.8,774.5,677.43,509.31
2018,7,31,15,0,783.0,151.0,4.8,28.4,740.0,636.13,479.89
2018,7,31,15,15,769.0,147.0,4.8,28.4,699.5,589.81,445.14
2018,7,31,15,30,755.0,143.0,4.8,28.4,659.0,542.82,409.07
2018,7,31,15,45,740.5,137.5,4.9,27.25,615.0,492.39,371.5
2018,7,31,16,0,726.0,132.0,5.0,26.1,571.0,441.48,332.08
2018,7,31,16,15,710.0,123.5,5.0,25.1,523.5,387.23,288.4
2018,7,31,16,30,694.0,115.0,5.0,24.1,476.0,333.25,243.63
2018,7,31,16,45,669.5,108.0,5.05,23.15,427.0,278.7,197.71
2018,7,31,17,0,645.0,101.0,5.1,22.2,378.0,225.86,153.13
