Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,12,45,880.5,146.5,4.45,27.15,930.5,940.72,694.51
2018,8,20,13,0,887.0,141.0,4.6,27.3,924.0,931.76,689.21
2018,8,20,13,15,883.0,140.0,4.7,27.15,907.5,913.78,678.72
2018,8,20,13,30,879.0,139.0,4.8,27.0,891.0,892.4,665.92
2018,8,20,13,45,873.0,137.5,4.9,26.9,867.0,865.6,649.22
2018,8,20,14,0,867.0,136.0,5.0,26.8,843.0,846.32,637.65
2018,8,20,14,15,859.5,133.5,5.1,26.45,812.0,810.46,614.98
2018,8,20,14,30,852.0,131.0,5.2,26.1,781.0,771.9,589.07
2018,8,20,14,45,841.5,127.5,5.25,25.75,743.5,727.8,558.21
2018,8,20,15,0,831.0,124.0,5.3,25.4,706.0,681.68,525.1
2018,8,20,15,15,816.0,121.0,5.3,25.4,663.5,631.46,487.22
2018,8,20,15,30,801.0,118.0,5.3,25.4,621.0,580.12,447.6
2018,8,20,15,45,784.0,113.0,5.35,24.25,574.5,525.09,406.15
2018,8,20,16,0,767.0,108.0,5.4,23.1,528.0,469.74,362.84
2018,8,20,16,15,746.0,102.0,5.4,22.25,478.5,410.92,314.79
2018,8,20,16,30,725.0,96.0,5.4,21.4,429.0,353.32,266.18
2018,8,20,16,45,694.0,90.0,5.35,20.55,377.5,293.78,215.08
2018,8,20,17,0,663.0,84.0,5.3,19.7,326.0,236.76,165.61
2018,8,20,17,15,599.5,76.5,5.2,18.8,269.5,175.51,115.0
2018,8,20,17,30,536.0,69.0,5.1,17.9,213.0,121.41,73.48
2018,8,20,17,45,470.0,58.0,4.95,16.95,164.0,71.82,41.71
2018,8,20,18,0,404.0,47.0,4.8,16.0,115.0,38.22,27.8
2018,8,20,18,15,318.5,37.0,4.7,15.35,79.0,30.29,20.15
2018,8,20,18,30,233.0,27.0,4.6,14.7,43.0,22.36,7.57
2018,8,20,18,45,124.0,15.0,4.45,14.05,22.5,11.8,0.0
2018,8,20,19,0,15.0,3.0,4.3,13.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,21,5,15,9.0,2.0,2.05,10.75,2.0,0.0,0.0
2018,8,21,5,30,18.0,4.0,2.4,11.3,4.0,3.15,0.0
2018,8,21,5,45,59.5,13.5,2.7,11.9,18.5,10.42,0.0
2018,8,21,6,0,101.0,23.0,3.0,12.5,33.0,17.37,8.52
2018,8,21,6,15,113.0,37.0,3.05,12.95,54.0,27.98,18.9
2018,8,21,6,30,125.0,51.0,3.1,13.4,75.0,41.14,27.71
2018,8,21,6,45,62.5,64.0,3.15,13.9,76.0,55.28,39.26
2018,8,21,7,0,0.0,77.0,3.2,14.4,77.0,58.61,44.59
2018,8,21,7,15,0.0,91.0,3.1,14.95,91.0,69.51,53.7
2018,8,21,7,30,0.0,105.0,3.0,15.5,105.0,80.5,62.7
2018,8,21,7,45,5.0,129.5,2.95,16.1,132.0,101.34,79.64
2018,8,21,8,0,10.0,154.0,2.9,16.7,159.0,123.04,97.06
2018,8,21,8,15,22.5,185.0,2.85,17.3,197.5,154.04,121.81
2018,8,21,8,30,35.0,216.0,2.8,17.9,236.0,193.24,152.85
2018,8,21,8,45,40.0,237.5,2.75,18.5,262.0,216.9,171.01
2018,8,21,9,0,45.0,259.0,2.7,19.1,288.0,241.18,189.44
2018,8,21,9,15,64.0,289.0,2.7,19.55,333.0,282.46,221.2
2018,8,21,9,30,83.0,319.0,2.7,20.0,378.0,325.63,253.92
2018,8,21,9,45,123.5,343.5,2.75,20.5,436.5,394.3,305.84
2018,8,21,10,0,164.0,368.0,2.8,21.0,495.0,453.53,349.72
2018,8,21,10,15,207.0,376.5,2.9,21.45,543.0,502.55,385.82
2018,8,21,10,30,250.0,385.0,3.0,21.9,591.0,568.91,433.85
2018,8,21,10,45,380.0,352.0,3.1,22.35,675.0,656.99,499.04
2018,8,21,11,0,510.0,319.0,3.2,22.8,759.0,765.81,576.76
2018,8,21,11,15,598.5,287.5,3.3,23.15,812.0,828.49,620.71
2018,8,21,11,30,687.0,256.0,3.4,23.5,865.0,890.45,663.87
2018,8,21,11,45,711.0,246.5,3.5,23.8,881.0,910.97,677.48
2018,8,21,12,0,735.0,237.0,3.6,24.1,897.0,928.33,689.28
2018,8,21,12,15,725.0,243.0,3.7,24.25,893.0,925.43,687.11
2018,8,21,12,30,715.0,249.0,3.8,24.4,889.0,919.13,682.82
2018,8,21,12,45,699.5,255.5,3.9,24.5,876.5,904.99,673.34
2018,8,21,13,0,684.0,262.0,4.0,24.6,864.0,887.76,661.78
2018,8,21,13,15,683.5,257.0,4.1,24.5,849.0,870.92,651.41
2018,8,21,13,30,683.0,252.0,4.2,24.4,834.0,851.03,638.84
2018,8,21,13,45,681.0,244.5,4.3,24.35,811.5,824.78,621.65
2018,8,21,14,0,679.0,237.0,4.4,24.3,789.0,795.77,602.33
2018,8,21,14,15,670.0,232.0,4.5,24.0,759.0,760.86,579.11
2018,8,21,14,30,661.0,227.0,4.6,23.7,729.0,723.91,554.09
2018,8,21,14,45,649.5,219.5,4.65,23.4,693.0,681.27,524.2
2018,8,21,15,0,638.0,212.0,4.7,23.1,657.0,637.25,492.63
2018,8,21,15,15,620.0,205.0,4.7,23.1,615.5,588.48,456.04
2018,8,21,15,30,602.0,198.0,4.7,23.1,574.0,534.61,414.96
2018,8,21,15,45,579.5,188.5,4.75,22.05,528.0,481.33,375.01
2018,8,21,16,0,557.0,179.0,4.8,21.0,482.0,428.87,334.35
2018,8,21,16,15,528.5,168.0,4.8,20.3,433.5,373.79,289.95
2018,8,21,16,30,500.0,157.0,4.8,19.6,385.0,320.79,246.16
2018,8,21,16,45,462.5,144.0,4.75,18.85,335.0,265.86,200.28
2018,8,21,17,0,425.0,131.0,4.7,18.1,285.0,214.69,157.24
2018,8,21,17,15,366.5,115.5,4.55,17.4,233.0,161.87,114.3
2018,8,21,17,30,308.0,100.0,4.4,16.7,181.0,114.04,77.34
2018,8,21,17,45,252.0,80.5,4.3,16.0,137.0,73.67,49.42
2018,8,21,18,0,196.0,61.0,4.2,15.3,93.0,44.71,33.5
2018,8,21,18,15,139.0,41.5,4.0,14.95,60.0,30.78,20.46
2018,8,21,18,30,82.0,22.0,3.8,14.6,27.0,16.66,2.65
2018,8,21,18,45,43.0,11.5,3.6,14.2,14.0,9.05,0.0
2018,8,21,19,0,4.0,1.0,3.4,13.8,1.0,0.0,0.0
2018,8,21,19,15,2.0,0.5,3.25,13.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,10.8,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,11.5,3.0,2.36,0.0
2018,8,22,5,45,70.5,17.5,1.3,12.15,23.5,13.77,0.0
2018,8,22,6,0,126.0,32.0,1.4,12.8,44.0,24.01,13.7
2018,8,22,6,15,183.0,51.5,1.6,13.45,80.5,38.06,27.63
2018,8,22,6,30,240.0,71.0,1.8,14.1,117.0,58.53,40.28
2018,8,22,6,45,172.5,89.0,1.95,14.75,127.0,84.25,59.21
2018,8,22,7,0,105.0,107.0,2.1,15.4,137.0,99.7,74.35
2018,8,22,7,15,114.5,127.0,2.1,15.95,166.0,125.93,96.11
2018,8,22,7,30,124.0,147.0,2.1,16.5,195.0,153.46,119.01
2018,8,22,7,45,158.0,171.5,2.1,17.05,241.5,194.0,151.77
2018,8,22,8,0,192.0,196.0,2.1,17.6,288.0,238.6,187.59
2018,8,22,8,15,299.5,202.5,2.1,18.15,363.5,312.11,245.28
2018,8,22,8,30,407.0,209.0,2.1,18.7,439.0,399.33,312.86
2018,8,22,8,45,543.0,191.5,2.1,19.3,525.5,483.92,377.42
2018,8,22,9,0,679.0,174.0,2.1,19.9,612.0,585.52,453.05
2018,8,22,9,15,707.0,173.5,2.15,20.5,655.0,637.13,490.16
2018,8,22,9,30,735.0,173.0,2.2,21.1,698.0,688.73,526.67
2018,8,22,9,45,762.5,168.0,2.25,21.7,736.5,735.42,558.96
2018,8,22,10,0,790.0,163.0,2.3,22.3,775.0,776.3,586.7
2018,8,22,10,15,802.5,164.0,2.4,22.9,805.5,814.23,611.9
2018,8,22,10,30,815.0,165.0,2.5,23.5,836.0,849.82,634.63
2018,8,22,10,45,825.5,164.5,2.65,24.05,859.5,879.77,653.53
2018,8,22,11,0,836.0,164.0,2.8,24.6,883.0,906.81,670.45
2018,8,22,11,15,842.5,164.0,2.9,25.05,898.5,927.67,683.15
2018,8,22,11,30,849.0,164.0,3.0,25.5,914.0,945.18,693.7
2018,8,22,11,45,854.5,161.5,3.1,25.9,921.5,955.94,700.03
2018,8,22,12,0,860.0,159.0,3.2,26.3,929.0,963.08,704.11
2018,8,22,12,15,856.5,161.0,3.25,26.55,927.0,962.56,703.35
2018,8,22,12,30,853.0,163.0,3.3,26.8,925.0,958.33,700.33
2018,8,22,12,45,846.5,165.0,3.4,27.1,914.5,947.73,693.45
2018,8,22,13,0,840.0,167.0,3.5,27.4,904.0,933.59,684.35
2018,8,22,13,15,838.0,164.5,3.65,27.4,888.0,915.84,674.0
2018,8,22,13,30,836.0,162.0,3.8,27.4,872.0,894.67,661.33
2018,8,22,13,45,832.0,158.5,3.9,27.45,848.5,867.56,644.22
2018,8,22,14,0,828.0,155.0,4.0,27.5,825.0,837.34,624.91
2018,8,22,14,15,821.0,151.5,4.1,27.25,794.5,801.82,602.06
2018,8,22,14,30,814.0,148.0,4.2,27.0,764.0,763.69,576.5
2018,8,22,14,45,804.5,143.5,4.3,26.75,727.5,720.48,546.75
2018,8,22,15,0,795.0,139.0,4.4,26.5,691.0,675.27,514.81
2018,8,22,15,15,779.0,135.0,4.4,26.5,648.0,624.72,477.38
2018,8,22,15,30,763.0,131.0,4.4,26.5,605.0,574.48,439.27
2018,8,22,15,45,745.0,125.5,4.5,25.45,558.5,519.43,398.52
2018,8,22,16,0,727.0,120.0,4.6,24.4,512.0,464.3,356.12
2018,8,22,16,15,704.0,113.0,4.6,23.55,462.5,405.95,309.24
2018,8,22,16,30,681.0,106.0,4.6,22.7,413.0,348.69,261.73
2018,8,22,16,45,647.5,99.0,4.6,21.85,362.0,289.67,211.91
2018,8,22,17,0,614.0,92.0,4.6,21.0,311.0,233.56,163.96
2018,8,22,17,15,565.5,83.0,4.55,20.0,259.5,176.33,116.55
2018,8,22,17,30,517.0,74.0,4.5,19.0,208.0,124.53,76.4
2018,8,22,17,45,447.5,63.0,4.4,17.95,160.0,75.69,45.02
2018,8,22,18,0,378.0,52.0,4.3,16.9,112.0,42.32,31.14
2018,8,22,18,15,272.5,37.5,4.2,16.25,72.5,28.58,18.32
2018,8,22,18,30,167.0,23.0,4.1,15.6,33.0,17.51,0.73
2018,8,22,18,45,83.5,11.5,3.95,14.95,16.5,9.05,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,15,11.0,2.0,1.65,10.6,2.0,0.0,0.0
2018,8,23,5,30,22.0,4.0,1.9,11.3,4.0,3.15,0.0
2018,8,23,5,45,93.0,16.5,2.15,12.05,24.0,12.98,0.0
2018,8,23,6,0,164.0,29.0,2.4,12.8,44.0,21.95,11.76
2018,8,23,6,15,231.0,43.5,2.55,13.35,79.0,32.72,22.92
2018,8,23,6,30,298.0,58.0,2.7,13.9,114.0,52.49,33.75
2018,8,23,6,45,204.5,75.5,2.9,14.45,119.5,78.26,52.84
2018,8,23,7,0,111.0,93.0,3.1,15.0,125.0,90.84,66.8
2018,8,23,7,15,103.5,122.0,3.05,15.45,156.5,120.34,92.22
2018,8,23,7,30,96.0,151.0,3.0,15.9,188.0,149.5,117.13
2018,8,23,7,45,151.0,172.5,3.0,16.4,240.0,193.32,152.15
2018,8,23,8,0,206.0,194.0,3.0,16.9,292.0,243.54,192.5
2018,8,23,8,15,337.5,192.5,3.05,17.4,373.5,322.22,254.86
2018,8,23,8,30,469.0,191.0,3.1,17.9,455.0,417.4,329.64
2018,8,23,8,45,587.5,174.5,3.1,18.45,533.0,501.75,394.95
2018,8,23,9,0,706.0,158.0,3.1,19.0,611.0,590.45,462.3
2018,8,23,9,15,734.0,160.5,3.15,19.5,658.5,645.77,503.11
2018,8,23,9,30,762.0,163.0,3.2,20.0,706.0,701.15,543.13
2018,8,23,9,45,746.5,181.0,3.3,20.45,734.5,738.9,569.26
2018,8,23,10,0,731.0,199.0,3.4,20.9,763.0,772.76,592.16
2018,8,23,10,15,742.5,200.5,3.5,21.35,792.0,809.37,617.23
2018,8,23,10,30,754.0,202.0,3.6,21.8,821.0,843.72,640.33
2018,8,23,10,45,763.5,203.0,3.7,22.25,844.0,873.43,659.95
2018,8,23,11,0,773.0,204.0,3.8,22.7,867.0,900.35,677.49
2018,8,23,11,15,777.0,206.0,3.9,22.95,881.5,920.35,690.39
2018,8,23,11,30,781.0,208.0,4.0,23.2,896.0,937.07,701.11
2018,8,23,11,45,782.5,208.5,4.1,23.45,902.5,946.68,707.1
2018,8,23,12,0,784.0,209.0,4.2,23.7,909.0,952.78,710.87
2018,8,23,12,15,776.5,212.5,4.25,23.8,905.0,949.93,708.87
2018,8,23,12,30,769.0,216.0,4.3,23.9,901.0,943.54,704.64
2018,8,23,12,45,756.5,221.5,4.4,23.95,889.5,931.03,696.68
2018,8,23,13,0,744.0,227.0,4.5,24.0,878.0,915.22,686.21
2018,8,23,13,15,740.5,223.5,4.6,23.9,861.0,896.0,674.36
2018,8,23,13,30,737.0,220.0,4.7,23.8,844.0,873.67,660.23
2018,8,23,13,45,731.0,216.5,4.75,23.7,820.5,846.24,642.04
2018,8,23,14,0,725.0,213.0,4.8,23.6,797.0,816.08,621.72
2018,8,23,14,15,715.5,208.0,4.85,23.3,766.0,779.29,596.87
2018,8,23,14,30,706.0,203.0,4.9,23.0,735.0,740.37,570.05
2018,8,23,14,45,694.0,197.0,4.95,22.75,698.5,696.89,539.24
2018,8,23,15,0,682.0,191.0,5.0,22.5,662.0,651.94,506.67
2018,8,23,15,15,663.5,185.0,5.0,22.5,619.5,601.73,468.75
2018,8,23,15,30,645.0,179.0,5.0,22.5,577.0,551.14,429.75
2018,8,23,15,45,624.0,170.5,5.05,21.55,531.0,497.08,388.8
2018,8,23,16,0,603.0,162.0,5.1,20.6,485.0,443.54,346.88
2018,8,23,16,15,576.0,151.5,5.05,19.9,436.0,381.82,296.9
2018,8,23,16,30,549.0,141.0,5.0,19.2,387.0,327.13,251.21
2018,8,23,16,45,512.5,130.5,5.0,18.55,337.5,271.7,204.27
2018,8,23,17,0,476.0,120.0,5.0,17.9,288.0,219.79,159.96
2018,8,23,17,15,427.0,106.0,4.9,17.15,238.0,166.68,115.91
2018,8,23,17,30,378.0,92.0,4.8,16.4,188.0,119.25,78.72
2018,8,23,17,45,314.5,74.5,4.7,15.65,142.0,74.36,48.02
2018,8,23,18,0,251.0,57.0,4.6,14.9,96.0,42.32,31.34
2018,8,23,18,15,173.0,38.5,4.5,14.45,60.5,28.82,18.47
2018,8,23,18,30,95.0,20.0,4.4,14.0,25.0,15.13,0.0
2018,8,23,18,45,47.5,10.0,4.25,13.55,12.5,7.87,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,9.95,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,10.6,3.0,0.0,0.0
2018,8,24,5,45,36.0,13.5,2.4,11.2,16.0,10.62,0.0
2018,8,24,6,0,58.0,24.0,2.7,11.8,29.0,18.2,8.59
2018,8,24,6,15,86.5,42.5,2.8,12.35,55.5,31.93,22.28
2018,8,24,6,30,115.0,61.0,2.9,12.9,82.0,49.26,34.12
2018,8,24,6,45,83.0,78.0,3.0,13.4,96.0,68.23,49.39
2018,8,24,7,0,51.0,95.0,3.1,13.9,110.0,81.26,61.65
2018,8,24,7,15,30.5,112.5,3.0,14.45,122.0,94.45,73.71
2018,8,24,7,30,10.0,130.0,2.9,15.0,134.0,102.67,81.16
2018,8,24,7,45,16.0,151.0,2.85,15.55,158.0,122.15,96.93
2018,8,24,8,0,22.0,172.0,2.8,16.1,182.0,142.49,113.21
2018,8,24,8,15,37.0,200.0,2.75,16.7,219.5,179.24,142.6
2018,8,24,8,30,52.0,228.0,2.7,17.3,257.0,213.42,169.5
2018,8,24,8,45,78.0,254.5,2.65,17.9,302.5,254.29,201.44
2018,8,24,9,0,104.0,281.0,2.6,18.5,348.0,297.89,235.05
2018,8,24,9,15,188.0,295.5,2.6,19.1,425.5,382.75,300.73
2018,8,24,9,30,272.0,310.0,2.6,19.7,503.0,476.63,371.42
2018,8,24,9,45,443.0,276.0,2.6,20.3,608.5,598.52,462.47
2018,8,24,10,0,614.0,242.0,2.6,20.9,714.0,723.27,552.42
2018,8,24,10,15,664.0,232.0,2.7,21.4,760.0,777.68,589.75
2018,8,24,10,30,714.0,222.0,2.8,21.9,806.0,831.89,626.87
2018,8,24,10,45,725.0,222.5,2.9,22.45,829.0,861.63,646.0
2018,8,24,11,0,736.0,223.0,3.0,23.0,852.0,888.75,663.35
2018,8,24,11,15,742.5,223.5,3.1,23.4,867.0,909.04,676.31
2018,8,24,11,30,749.0,224.0,3.2,23.8,882.0,926.2,687.19
2018,8,24,11,45,754.0,223.0,3.3,24.2,889.5,937.33,694.06
2018,8,24,12,0,759.0,222.0,3.4,24.6,897.0,945.07,698.61
2018,8,24,12,15,750.0,226.5,3.5,24.75,893.0,941.62,696.38
2018,8,24,12,30,741.0,231.0,3.6,24.9,889.0,934.69,691.82
2018,8,24,12,45,726.5,237.0,3.7,25.1,876.5,920.75,682.36
2018,8,24,13,0,712.0,243.0,3.8,25.3,864.0,903.63,670.78
2018,8,24,13,15,709.0,239.5,3.9,25.3,848.0,885.23,659.2
2018,8,24,13,30,706.0,236.0,4.0,25.3,832.0,863.78,645.44
2018,8,24,13,45,701.0,231.0,4.1,25.3,808.5,836.4,627.48
2018,8,24,14,0,696.0,226.0,4.2,25.3,785.0,806.34,607.45
2018,8,24,14,15,686.5,221.0,4.25,25.1,754.5,770.24,583.13
2018,8,24,14,30,677.0,216.0,4.3,24.9,724.0,732.09,556.97
2018,8,24,14,45,665.0,209.0,4.35,24.65,687.5,688.62,526.61
2018,8,24,15,0,653.0,202.0,4.4,24.4,651.0,643.77,494.58
2018,8,24,15,15,634.5,195.0,4.4,24.4,608.5,593.75,457.44
2018,8,24,15,30,616.0,188.0,4.4,24.4,566.0,543.43,419.3
2018,8,24,15,45,594.0,179.0,4.45,23.55,520.0,484.6,375.35
2018,8,24,16,0,572.0,170.0,4.5,22.7,474.0,431.83,334.53
2018,8,24,16,15,544.0,159.0,4.5,21.95,425.5,375.9,289.84
2018,8,24,16,30,516.0,148.0,4.5,21.2,377.0,322.0,245.59
2018,8,24,16,45,478.5,135.5,4.45,20.5,327.0,266.33,199.21
2018,8,24,17,0,441.0,123.0,4.4,19.8,277.0,214.4,155.58
2018,8,24,17,15,392.0,108.0,4.3,18.85,228.0,162.48,113.12
2018,8,24,17,30,343.0,93.0,4.2,17.9,179.0,116.31,77.23
2018,8,24,17,45,282.0,75.0,4.1,17.0,134.5,73.25,47.63
2018,8,24,18,0,221.0,57.0,4.0,16.1,90.0,42.12,30.94
2018,8,24,18,15,149.5,37.5,3.9,15.5,56.0,27.94,17.39
2018,8,24,18,30,78.0,18.0,3.8,14.9,22.0,13.71,0.0
2018,8,24,18,45,39.0,9.0,3.7,14.3,11.0,7.08,0.0
2018,8,24,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.4,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,10.75,23.5,12.98,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.4,44.0,22.66,11.73
2018,8,25,6,15,249.0,47.0,2.15,12.05,84.5,35.28,25.19
2018,8,25,6,30,331.0,64.0,2.3,12.7,125.0,60.34,38.83
2018,8,25,6,45,336.5,78.0,2.45,13.35,157.0,96.66,62.94
2018,8,25,7,0,342.0,92.0,2.6,14.0,189.0,133.51,92.75
2018,8,25,7,15,355.0,110.0,2.55,14.65,228.5,175.72,128.87
2018,8,25,7,30,368.0,128.0,2.5,15.3,268.0,219.34,166.63
2018,8,25,7,45,426.5,140.5,2.45,16.0,325.0,275.31,212.92
2018,8,25,8,0,485.0,153.0,2.4,16.7,382.0,337.42,263.61
2018,8,25,8,15,573.5,150.5,2.35,17.45,450.0,405.99,318.19
2018,8,25,8,30,662.0,148.0,2.3,18.2,518.0,488.55,382.19
2018,8,25,8,45,696.0,151.0,2.25,18.95,568.5,547.21,426.55
2018,8,25,9,0,730.0,154.0,2.2,19.7,619.0,607.22,470.53
2018,8,25,9,15,725.5,168.0,2.15,20.45,655.5,653.04,502.44
2018,8,25,9,30,721.0,182.0,2.1,21.2,692.0,696.2,531.4
2018,8,25,9,45,706.5,200.5,2.1,21.95,721.0,733.24,555.27
2018,8,25,10,0,692.0,219.0,2.1,22.7,750.0,766.57,575.94
2018,8,25,10,15,703.0,223.0,2.1,23.35,779.5,804.05,599.72
2018,8,25,10,30,714.0,227.0,2.1,24.0,809.0,839.37,621.53
2018,8,25,10,45,721.5,229.5,2.1,24.65,831.0,867.98,638.49
2018,8,25,11,0,729.0,232.0,2.1,25.3,853.0,893.83,653.44
2018,8,25,11,15,734.5,233.0,2.15,25.85,867.5,913.61,665.02
2018,8,25,11,30,740.0,234.0,2.2,26.4,882.0,930.24,674.54
2018,8,25,11,45,743.5,234.0,2.25,26.95,889.5,940.86,680.18
2018,8,25,12,0,747.0,234.0,2.3,27.5,897.0,948.09,683.71
2018,8,25,12,15,759.5,226.0,2.45,27.95,899.0,952.74,687.08
2018,8,25,12,30,772.0,218.0,2.6,28.4,901.0,953.76,687.91
2018,8,25,12,45,786.5,207.0,2.7,28.8,896.5,950.01,685.45
2018,8,25,13,0,801.0,196.0,2.8,29.2,892.0,932.5,674.19
2018,8,25,13,15,799.0,193.0,3.0,29.3,876.0,914.63,664.34
2018,8,25,13,30,797.0,190.0,3.2,29.4,860.0,893.43,652.16
2018,8,25,13,45,793.5,185.5,3.35,29.55,836.5,874.33,640.81
2018,8,25,14,0,790.0,181.0,3.5,29.7,813.0,843.53,620.98
2018,8,25,14,15,782.5,176.0,3.65,29.45,781.5,806.23,597.37
2018,8,25,14,30,775.0,171.0,3.8,29.2,750.0,766.49,571.52
2018,8,25,14,45,764.5,166.0,3.95,29.0,713.0,722.38,541.81
2018,8,25,15,0,754.0,161.0,4.1,28.8,676.0,676.48,510.05
2018,8,25,15,15,736.5,156.5,4.1,28.8,633.0,625.13,472.68
2018,8,25,15,30,719.0,152.0,4.1,28.8,590.0,573.11,433.95
2018,8,25,15,45,699.5,144.5,4.3,27.7,543.0,517.03,393.33
2018,8,25,16,0,680.0,137.0,4.5,26.6,496.0,461.15,351.25
2018,8,25,16,15,653.5,129.0,4.6,25.6,446.0,402.42,305.18
2018,8,25,16,30,627.0,121.0,4.7,24.6,396.0,345.29,258.79
2018,8,25,16,45,590.0,111.5,4.75,23.65,344.5,285.64,209.36
2018,8,25,17,0,553.0,102.0,4.8,22.7,293.0,229.5,162.2
2018,8,25,17,15,500.0,91.0,4.7,21.5,241.5,169.39,113.12
2018,8,25,17,30,447.0,80.0,4.6,20.3,190.0,119.39,74.58
2018,8,25,17,45,375.5,66.0,4.55,19.1,143.0,72.36,43.63
2018,8,25,18,0,304.0,52.0,4.5,17.9,96.0,39.15,28.07
2018,8,25,18,15,205.0,35.0,4.35,17.0,59.5,26.44,15.72
2018,8,25,18,30,106.0,18.0,4.2,16.1,23.0,13.67,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.25,11.5,7.08,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.3,9.9,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,10.5,2.0,0.0,0.0
2018,8,26,5,45,131.5,16.0,2.9,11.15,26.0,12.59,0.0
2018,8,26,6,0,246.0,30.0,3.2,11.8,50.0,24.76,12.8
2018,8,26,6,15,346.0,42.0,3.3,12.4,92.5,34.4,24.31
2018,8,26,6,30,446.0,54.0,3.4,13.0,135.0,61.38,36.52
2018,8,26,6,45,279.5,75.0,3.45,13.55,131.5,89.88,59.38
2018,8,26,7,0,113.0,96.0,3.5,14.1,128.0,95.05,70.53
2018,8,26,7,15,86.0,121.0,3.45,14.75,148.0,117.4,90.84
2018,8,26,7,30,59.0,146.0,3.4,15.4,168.0,132.56,104.61
2018,8,26,7,45,194.0,160.5,3.3,16.05,249.0,201.12,158.33
2018,8,26,8,0,329.0,175.0,3.2,16.7,330.0,287.33,226.92
2018,8,26,8,15,547.5,144.0,3.15,17.4,434.5,390.72,308.35
2018,8,26,8,30,766.0,113.0,3.1,18.1,539.0,512.86,403.35
2018,8,26,8,45,799.5,112.5,3.0,18.8,590.0,572.07,448.63
2018,8,26,9,0,833.0,112.0,2.9,19.5,641.0,632.52,493.55
2018,8,26,9,15,846.5,115.0,2.95,20.2,682.5,683.73,530.7
2018,8,26,9,30,860.0,118.0,3.0,20.9,724.0,733.44,565.73
2018,8,26,9,45,870.0,120.5,3.0,21.55,760.0,778.3,596.24
2018,8,26,10,0,880.0,123.0,3.0,22.2,796.0,811.9,617.45
2018,8,26,10,15,891.0,122.5,3.1,22.8,826.0,849.03,641.04
2018,8,26,10,30,902.0,122.0,3.2,23.4,856.0,883.46,662.55
2018,8,26,10,45,912.0,121.0,3.3,24.0,879.5,913.67,681.06
2018,8,26,11,0,922.0,120.0,3.4,24.6,903.0,940.73,697.39
2018,8,26,11,15,927.5,119.5,3.5,25.0,918.5,960.89,709.67
2018,8,26,11,30,933.0,119.0,3.6,25.4,934.0,977.45,719.64
2018,8,26,11,45,937.5,117.5,3.7,25.8,941.5,988.43,726.03
2018,8,26,12,0,942.0,116.0,3.8,26.2,949.0,995.59,730.03
2018,8,26,12,15,938.0,117.5,3.9,26.4,946.0,993.85,728.87
2018,8,26,12,30,934.0,119.0,4.0,26.6,943.0,988.22,725.32
2018,8,26,12,45,927.5,120.5,4.1,26.85,931.5,976.49,717.7
2018,8,26,13,0,921.0,122.0,4.2,27.1,920.0,961.07,707.74
2018,8,26,13,15,918.0,121.0,4.3,27.05,903.0,942.83,696.8
2018,8,26,13,30,915.0,120.0,4.4,27.0,886.0,921.0,683.46
2018,8,26,13,45,910.5,117.5,4.55,27.0,861.0,893.02,665.98
2018,8,26,14,0,906.0,115.0,4.7,27.0,836.0,861.73,646.55
2018,8,26,14,15,897.5,112.5,4.75,26.7,803.5,824.15,622.69
2018,8,26,14,30,889.0,110.0,4.8,26.4,771.0,783.85,596.66
2018,8,26,14,45,879.0,107.0,4.9,26.05,732.5,739.51,566.61
2018,8,26,15,0,869.0,104.0,5.0,25.7,694.0,693.01,533.71
2018,8,26,15,15,854.0,101.5,5.0,25.7,650.5,646.66,498.74
2018,8,26,15,30,839.0,99.0,5.0,25.7,607.0,593.47,457.95
2018,8,26,15,45,818.5,95.5,5.1,24.5,558.5,535.52,414.72
2018,8,26,16,0,798.0,92.0,5.2,23.3,510.0,477.54,369.66
2018,8,26,16,15,770.5,88.0,5.15,22.45,458.5,416.46,319.77
2018,8,26,16,30,743.0,84.0,5.1,21.6,407.0,356.78,269.46
2018,8,26,16,45,706.0,78.5,5.05,20.75,354.0,293.09,214.99
2018,8,26,17,0,669.0,73.0,5.0,19.9,301.0,233.87,163.6
2018,8,26,17,15,616.0,66.5,4.9,18.95,248.5,174.42,113.56
2018,8,26,17,30,563.0,60.0,4.8,18.0,196.0,120.85,71.46
2018,8,26,17,45,483.5,51.5,4.7,17.05,148.0,70.28,38.91
2018,8,26,18,0,404.0,43.0,4.6,16.1,100.0,35.37,24.94
2018,8,26,18,15,277.5,31.0,4.55,15.5,62.5,25.51,14.69
2018,8,26,18,30,151.0,19.0,4.5,14.9,25.0,14.95,0.0
2018,8,26,18,45,75.5,9.5,4.45,14.35,12.5,7.47,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,2.65,11.8,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,2.9,12.3,2.0,0.0,0.0
2018,8,27,5,45,133.0,15.5,3.2,12.75,25.0,12.2,0.0
2018,8,27,6,0,249.0,29.0,3.5,13.2,48.0,23.96,11.53
2018,8,27,6,15,347.5,40.0,3.55,13.8,89.0,32.79,22.7
2018,8,27,6,30,446.0,51.0,3.6,14.4,130.0,60.59,34.92
2018,8,27,6,45,272.5,71.0,3.7,14.95,124.0,87.29,57.03
2018,8,27,7,0,99.0,91.0,3.8,15.5,118.0,89.46,66.07
2018,8,27,7,15,64.5,114.0,3.7,16.05,133.0,104.24,80.24
2018,8,27,7,30,30.0,137.0,3.6,16.6,148.0,117.4,92.44
2018,8,27,7,45,105.0,154.5,3.55,17.1,202.0,166.04,130.95
2018,8,27,8,0,180.0,172.0,3.5,17.6,256.0,219.03,173.4
2018,8,27,8,15,338.0,169.5,3.5,18.2,349.0,309.04,245.05
2018,8,27,8,30,496.0,167.0,3.5,18.8,442.0,419.1,331.66
2018,8,27,8,45,633.5,143.5,3.45,19.35,525.0,510.74,402.76
2018,8,27,9,0,771.0,120.0,3.4,19.9,608.0,605.04,474.49
2018,8,27,9,15,767.5,131.5,3.4,20.4,644.0,650.24,507.32
2018,8,27,9,30,764.0,143.0,3.4,20.9,680.0,692.66,537.42
2018,8,27,9,45,757.5,157.0,3.45,21.35,711.5,736.67,567.95
2018,8,27,10,0,751.0,171.0,3.5,21.8,743.0,774.35,593.38
2018,8,27,10,15,763.5,172.0,3.55,22.25,772.5,811.68,618.62
2018,8,27,10,30,776.0,173.0,3.6,22.7,802.0,839.93,636.99
2018,8,27,10,45,787.5,171.0,3.7,23.15,824.0,868.51,655.22
2018,8,27,11,0,799.0,169.0,3.8,23.6,846.0,894.3,671.46
2018,8,27,11,15,805.5,169.0,3.85,23.9,861.0,914.47,684.0
2018,8,27,11,30,812.0,169.0,3.9,24.2,876.0,931.37,694.41
2018,8,27,11,45,817.5,167.5,4.0,24.5,883.5,942.57,701.33
2018,8,27,12,0,823.0,166.0,4.1,24.8,891.0,950.27,706.02
2018,8,27,12,15,825.5,163.5,4.15,25.0,890.0,950.65,705.93
2018,8,27,12,30,828.0,161.0,4.2,25.2,889.0,947.41,703.58
2018,8,27,12,45,830.0,158.0,4.3,25.35,881.0,939.6,698.67
2018,8,27,13,0,832.0,155.0,4.4,25.5,873.0,928.18,691.44
2018,8,27,13,15,827.5,153.5,4.45,25.45,855.5,908.81,679.19
2018,8,27,13,30,823.0,152.0,4.5,25.4,838.0,886.14,664.7
2018,8,27,13,45,816.5,150.0,4.6,25.35,814.0,858.12,647.06
2018,8,27,14,0,810.0,148.0,4.7,25.3,790.0,827.17,627.24
2018,8,27,14,15,801.5,144.5,4.75,25.05,759.0,790.47,603.35
2018,8,27,14,30,793.0,141.0,4.8,24.8,728.0,751.35,576.47
2018,8,27,14,45,781.0,137.0,4.8,24.55,690.5,707.04,545.03
2018,8,27,15,0,769.0,133.0,4.8,24.3,653.0,661.02,511.66
2018,8,27,15,15,752.0,129.5,4.8,24.3,611.0,612.67,475.23
2018,8,27,15,30,735.0,126.0,4.8,24.3,569.0,561.31,435.74
2018,8,27,15,45,715.0,120.5,4.8,23.35,522.5,506.05,393.82
2018,8,27,16,0,695.0,115.0,4.8,22.4,476.0,451.01,350.59
2018,8,27,16,15,669.0,108.0,4.75,21.7,427.0,392.6,302.94
2018,8,27,16,30,643.0,101.0,4.7,21.0,378.0,335.72,255.16
2018,8,27,16,45,606.5,93.5,4.65,20.25,327.5,277.04,205.17
2018,8,27,17,0,570.0,86.0,4.6,19.5,277.0,221.76,157.52
2018,8,27,17,15,517.5,77.0,4.5,18.7,227.5,165.98,110.87
2018,8,27,17,30,465.0,68.0,4.4,17.9,178.0,116.22,71.78
2018,8,27,17,45,391.0,56.5,4.3,17.05,133.0,69.5,40.85
2018,8,27,18,0,317.0,45.0,4.2,16.2,88.0,34.28,23.91
2018,8,27,18,15,211.0,30.5,4.1,15.65,54.0,23.2,12.35
2018,8,27,18,30,105.0,16.0,4.0,15.1,20.0,12.59,0.0
2018,8,27,18,45,52.5,8.0,3.9,14.55,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,2.1,11.7,2.0,0.0,0.0
2018,8,28,5,45,89.5,14.5,2.45,12.3,21.0,11.41,0.0
2018,8,28,6,0,171.0,27.0,2.8,12.9,40.0,20.48,8.47
2018,8,28,6,15,248.5,39.5,2.9,13.45,74.5,29.95,20.24
2018,8,28,6,30,326.0,52.0,3.0,14.0,109.0,55.26,32.84
2018,8,28,6,45,220.5,47.0,3.05,14.5,91.5,63.84,39.39
2018,8,28,7,0,115.0,42.0,3.1,15.0,74.0,55.36,36.63
2018,8,28,7,15,57.5,45.0,3.1,15.45,61.0,50.86,35.64
2018,8,28,7,30,0.0,48.0,3.1,15.9,48.0,36.71,25.65
2018,8,28,7,45,0.0,66.0,3.1,16.3,66.0,50.61,37.28
2018,8,28,8,0,0.0,84.0,3.1,16.7,84.0,64.58,48.79
2018,8,28,8,15,0.0,103.0,3.15,17.35,103.0,79.5,60.87
2018,8,28,8,30,0.0,122.0,3.2,18.0,122.0,94.57,72.9
2018,8,28,8,45,1.0,137.5,3.25,18.65,138.0,107.57,83.08
2018,8,28,9,0,2.0,153.0,3.3,19.3,154.0,120.77,93.32
2018,8,28,9,15,5.0,177.0,3.35,19.8,180.5,142.41,110.34
2018,8,28,9,30,8.0,201.0,3.4,20.3,207.0,164.53,127.53
2018,8,28,9,45,12.0,226.0,3.45,20.85,235.0,188.67,146.14
2018,8,28,10,0,16.0,251.0,3.5,21.4,263.0,213.3,164.92
2018,8,28,10,15,21.5,277.0,3.6,21.8,294.0,240.44,185.61
2018,8,28,10,30,27.0,303.0,3.7,22.2,325.0,283.65,218.42
2018,8,28,10,45,32.0,323.5,3.8,22.6,350.0,308.07,236.52
2018,8,28,11,0,37.0,344.0,3.9,23.0,375.0,332.73,254.73
2018,8,28,11,15,68.5,368.0,4.0,23.25,427.0,384.85,294.43
2018,8,28,11,30,100.0,392.0,4.1,23.5,479.0,437.77,334.17
2018,8,28,11,45,436.5,284.0,4.15,23.75,667.0,706.2,537.62
2018,8,28,12,0,773.0,176.0,4.2,24.0,855.0,915.91,687.2
2018,8,28,12,15,841.5,143.0,4.3,24.1,881.0,933.39,697.86
2018,8,28,12,30,910.0,110.0,4.4,24.2,907.0,962.99,718.16
2018,8,28,12,45,906.5,110.5,4.45,24.3,897.0,953.08,711.46
2018,8,28,13,0,903.0,111.0,4.5,24.4,887.0,939.51,702.63
2018,8,28,13,15,901.0,109.5,4.55,24.35,871.0,921.75,691.64
2018,8,28,13,30,899.0,108.0,4.6,24.3,855.0,900.44,678.25
2018,8,28,13,45,896.0,105.5,4.65,24.3,831.5,873.85,661.08
2018,8,28,14,0,893.0,103.0,4.7,24.3,808.0,843.94,641.56
2018,8,28,14,15,886.5,101.0,4.7,24.1,777.5,808.57,618.3
2018,8,28,14,30,880.0,99.0,4.7,23.9,747.0,770.41,592.88
2018,8,28,14,45,872.0,96.0,4.7,23.7,710.0,727.6,563.23
2018,8,28,15,0,864.0,93.0,4.7,23.5,673.0,682.51,530.33
2018,8,28,15,15,849.5,91.0,4.7,23.5,630.5,632.25,492.34
2018,8,28,15,30,835.0,89.0,4.7,23.5,588.0,584.3,455.03
2018,8,28,15,45,819.0,85.0,4.7,22.65,541.5,528.3,412.09
2018,8,28,16,0,803.0,81.0,4.7,21.8,495.0,471.86,367.22
2018,8,28,16,15,782.0,77.0,4.65,21.2,446.0,413.15,318.55
2018,8,28,16,30,761.0,73.0,4.6,20.6,397.0,355.13,268.9
2018,8,28,16,45,728.5,68.0,4.55,20.0,345.5,293.66,215.53
2018,8,28,17,0,696.0,63.0,4.5,19.4,294.0,234.86,163.82
2018,8,28,17,15,646.0,57.5,4.4,18.6,242.5,175.39,113.23
2018,8,28,17,30,596.0,52.0,4.3,17.8,191.0,119.25,68.61
2018,8,28,17,45,517.5,44.5,4.15,17.05,143.0,67.41,35.15
2018,8,28,18,0,439.0,37.0,4.0,16.3,95.0,30.74,20.78
2018,8,28,18,15,302.0,26.5,3.85,15.8,58.5,21.92,10.73
2018,8,28,18,30,165.0,16.0,3.7,15.3,22.0,12.59,0.0
2018,8,28,18,45,82.5,8.0,3.55,14.8,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,11.55,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.2,2.0,0.0,0.0
2018,8,29,5,45,153.5,14.0,1.65,12.85,24.0,11.02,0.0
2018,8,29,6,0,287.0,25.0,1.8,13.5,46.0,20.72,7.89
2018,8,29,6,15,393.5,34.5,1.95,14.15,88.0,28.54,18.91
2018,8,29,6,30,500.0,44.0,2.1,14.8,130.0,60.86,32.31
2018,8,29,6,45,565.0,50.0,2.2,15.45,179.0,108.21,61.72
2018,8,29,7,0,630.0,56.0,2.3,16.1,228.0,163.23,104.37
2018,8,29,7,15,654.5,64.5,2.25,16.65,276.0,218.33,152.3
2018,8,29,7,30,679.0,73.0,2.2,17.2,324.0,275.7,202.86
2018,8,29,7,45,647.5,91.0,2.2,17.75,359.0,323.84,246.61
2018,8,29,8,0,616.0,109.0,2.2,18.3,394.0,367.27,284.78
2018,8,29,8,15,559.0,138.5,2.2,18.9,419.0,404.09,315.96
2018,8,29,8,30,502.0,168.0,2.2,19.5,444.0,427.61,335.21
2018,8,29,8,45,631.0,144.5,2.25,20.1,521.0,515.58,402.8
2018,8,29,9,0,760.0,121.0,2.3,20.7,598.0,605.14,469.87
2018,8,29,9,15,821.0,107.0,2.35,21.3,653.0,668.6,515.99
2018,8,29,9,30,882.0,93.0,2.4,21.9,708.0,727.89,558.37
2018,8,29,9,45,894.0,94.0,2.5,22.5,744.5,772.67,588.17
2018,8,29,10,0,906.0,95.0,2.6,23.1,781.0,815.23,615.47
2018,8,29,10,15,914.0,96.0,2.7,23.55,810.5,852.06,638.94
2018,8,29,10,30,922.0,97.0,2.8,24.0,840.0,885.96,660.29
2018,8,29,10,45,928.5,97.0,2.95,24.5,862.0,914.45,678.15
2018,8,29,11,0,935.0,97.0,3.1,25.0,884.0,939.58,693.77
2018,8,29,11,15,939.5,97.0,3.25,25.3,899.0,959.38,706.44
2018,8,29,11,30,944.0,97.0,3.4,25.6,914.0,975.49,716.76
2018,8,29,11,45,946.5,97.5,3.55,25.95,921.5,986.45,723.64
2018,8,29,12,0,949.0,98.0,3.7,26.3,929.0,993.53,728.08
2018,8,29,12,15,947.0,99.0,3.8,26.4,927.0,992.97,728.01
2018,8,29,12,30,945.0,100.0,3.9,26.5,925.0,988.47,725.51
2018,8,29,12,45,940.0,102.0,4.05,26.6,915.0,978.3,719.67
2018,8,29,13,0,935.0,104.0,4.2,26.7,905.0,964.34,711.4
2018,8,29,13,15,933.0,103.0,4.35,26.65,888.5,946.45,700.94
2018,8,29,13,30,931.0,102.0,4.5,26.6,872.0,924.87,687.99
2018,8,29,13,45,927.0,100.0,4.6,26.55,847.5,897.01,670.64
2018,8,29,14,0,923.0,98.0,4.7,26.5,823.0,865.78,651.04
2018,8,29,14,15,916.5,96.0,4.8,26.2,791.5,829.35,628.26
2018,8,29,14,30,910.0,94.0,4.9,25.9,760.0,790.02,603.13
2018,8,29,14,45,900.0,92.5,5.0,25.55,722.5,745.97,574.0
2018,8,29,15,0,890.0,91.0,5.1,25.2,685.0,699.71,541.14
2018,8,29,15,15,876.0,88.0,5.1,25.2,641.0,647.51,501.9
2018,8,29,15,30,862.0,85.0,5.1,25.2,597.0,593.98,460.66
2018,8,29,15,45,844.0,82.0,5.15,24.15,549.0,539.91,419.67
2018,8,29,16,0,826.0,79.0,5.2,23.1,501.0,482.09,374.19
2018,8,29,16,15,800.0,75.5,5.15,22.4,450.0,420.4,323.38
2018,8,29,16,30,774.0,72.0,5.1,21.7,399.0,359.91,271.97
2018,8,29,16,45,737.5,68.0,5.05,21.0,346.0,297.27,217.82
2018,8,29,17,0,701.0,64.0,5.0,20.3,293.0,237.74,165.7
2018,8,29,17,15,646.0,58.5,4.85,19.55,240.5,175.03,112.62
2018,8,29,17,30,591.0,53.0,4.7,18.8,188.0,120.06,69.18
2018,8,29,17,45,492.5,45.5,4.55,18.05,138.0,67.22,35.42
2018,8,29,18,0,394.0,38.0,4.4,17.3,88.0,31.37,21.12
2018,8,29,18,15,255.5,26.5,4.15,16.85,53.0,21.83,9.74
2018,8,29,18,30,117.0,15.0,3.9,16.4,18.0,11.8,0.0
2018,8,29,18,45,58.5,7.5,3.6,15.95,9.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.05,13.3,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.2,13.8,1.0,0.0,0.0
2018,8,30,5,45,23.5,6.5,1.35,14.25,8.0,5.11,0.0
2018,8,30,6,0,40.0,12.0,1.5,14.7,15.0,9.4,0.07
2018,8,30,6,15,91.5,25.0,1.65,15.15,38.5,19.29,10.86
2018,8,30,6,30,143.0,38.0,1.8,15.6,62.0,37.72,22.1
2018,8,30,6,45,100.5,35.5,1.9,16.1,55.5,41.07,24.91
2018,8,30,7,0,58.0,33.0,2.0,16.6,49.0,38.66,24.78
2018,8,30,7,15,29.0,41.0,1.95,16.8,49.0,41.22,28.4
2018,8,30,7,30,0.0,49.0,1.9,17.0,49.0,37.47,26.21
2018,8,30,7,45,0.0,58.0,1.8,17.25,58.0,44.43,31.96
2018,8,30,8,0,0.0,67.0,1.7,17.5,67.0,51.4,37.64
2018,8,30,8,15,0.0,84.0,1.7,17.95,84.0,64.59,48.39
2018,8,30,8,30,0.0,101.0,1.7,18.4,101.0,77.96,59.14
2018,8,30,8,45,1.5,115.5,1.65,18.85,116.5,90.35,68.96
2018,8,30,9,0,3.0,130.0,1.6,19.3,132.0,102.98,78.89
2018,8,30,9,15,4.5,152.0,1.65,19.75,155.0,121.91,93.78
2018,8,30,9,30,6.0,174.0,1.7,20.2,178.0,141.15,108.74
2018,8,30,9,45,28.0,234.0,1.75,20.65,255.0,218.79,169.81
2018,8,30,10,0,50.0,294.0,1.8,21.1,332.0,291.86,225.64
