Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,10,15,86.5,329.0,1.9,21.55,397.5,356.3,274.31
2018,8,30,10,30,123.0,364.0,2.0,22.0,463.0,440.52,336.46
2018,8,30,10,45,114.0,372.0,2.15,22.4,465.5,444.61,338.26
2018,8,30,11,0,105.0,380.0,2.3,22.8,468.0,447.72,339.79
2018,8,30,11,15,195.5,375.0,2.45,23.1,542.5,528.15,400.53
2018,8,30,11,30,286.0,370.0,2.6,23.4,617.0,629.42,474.13
2018,8,30,11,45,508.5,290.5,2.75,23.75,733.0,783.68,586.19
2018,8,30,12,0,731.0,211.0,2.9,24.1,849.0,925.5,685.35
2018,8,30,12,15,825.0,164.0,2.95,24.25,882.5,959.0,706.3
2018,8,30,12,30,919.0,117.0,3.0,24.4,916.0,983.57,722.29
2018,8,30,12,45,916.5,117.0,3.1,24.6,906.5,973.83,716.14
2018,8,30,13,0,914.0,117.0,3.2,24.8,897.0,960.36,707.9
2018,8,30,13,15,911.5,115.0,3.3,24.8,879.5,941.31,696.55
2018,8,30,13,30,909.0,113.0,3.4,24.8,862.0,918.66,682.82
2018,8,30,13,45,904.5,111.0,3.45,24.8,837.5,890.82,665.23
2018,8,30,14,0,900.0,109.0,3.5,24.8,813.0,859.7,645.37
2018,8,30,14,15,892.5,106.5,3.55,24.7,781.0,822.6,621.5
2018,8,30,14,30,885.0,104.0,3.6,24.6,749.0,782.75,595.5
2018,8,30,14,45,874.5,102.0,3.65,24.45,711.5,738.67,565.68
2018,8,30,15,0,864.0,100.0,3.7,24.3,674.0,692.5,532.7
2018,8,30,15,15,849.0,97.0,3.7,24.3,630.0,645.44,497.62
2018,8,30,15,30,834.0,94.0,3.7,24.3,586.0,591.56,456.74
2018,8,30,15,45,814.5,91.0,3.85,23.55,538.5,534.43,413.79
2018,8,30,16,0,795.0,88.0,4.0,22.8,491.0,477.19,369.02
2018,8,30,16,15,767.5,83.5,4.1,22.25,439.5,415.35,318.73
2018,8,30,16,30,740.0,79.0,4.2,21.7,388.0,354.98,267.96
2018,8,30,16,45,700.5,74.0,4.25,21.1,335.0,290.91,213.27
2018,8,30,17,0,661.0,69.0,4.3,20.5,282.0,231.5,161.77
2018,8,30,17,15,603.0,63.0,4.3,19.7,230.5,171.68,111.54
2018,8,30,17,30,545.0,57.0,4.3,18.9,179.0,118.37,69.64
2018,8,30,17,45,455.5,48.0,4.35,18.1,131.5,67.54,36.63
2018,8,30,18,0,366.0,39.0,4.4,17.3,84.0,32.13,21.65
2018,8,30,18,15,234.0,26.0,4.35,16.75,50.0,21.41,8.27
2018,8,30,18,30,102.0,13.0,4.3,16.2,16.0,10.23,0.0
2018,8,30,18,45,51.0,6.5,4.25,15.65,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,11.65,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.2,2.0,0.0,0.0
2018,8,31,5,45,107.0,13.5,1.8,12.8,20.5,10.62,0.0
2018,8,31,6,0,202.0,25.0,2.0,13.4,39.0,19.09,5.01
2018,8,31,6,15,292.0,37.5,2.0,14.05,76.5,30.6,20.53
2018,8,31,6,30,382.0,50.0,2.0,14.7,114.0,63.11,36.25
2018,8,31,6,45,468.5,58.5,2.0,15.3,164.5,108.25,65.55
2018,8,31,7,0,555.0,67.0,2.0,15.9,215.0,164.0,108.5
2018,8,31,7,15,552.5,81.0,1.85,16.55,255.5,213.16,152.22
2018,8,31,7,30,550.0,95.0,1.7,17.2,296.0,261.48,195.27
2018,8,31,7,45,637.5,92.0,1.6,17.85,358.5,326.33,248.66
2018,8,31,8,0,725.0,89.0,1.5,18.5,421.0,399.62,307.75
2018,8,31,8,15,725.0,100.5,1.35,19.3,463.5,453.31,350.45
2018,8,31,8,30,725.0,112.0,1.2,20.1,506.0,505.45,389.88
2018,8,31,8,45,778.0,104.5,1.1,20.9,560.5,567.47,435.1
2018,8,31,9,0,831.0,97.0,1.0,21.7,615.0,632.58,480.53
2018,8,31,9,15,846.0,99.0,1.05,22.5,656.0,678.14,511.86
2018,8,31,9,30,861.0,101.0,1.1,23.3,697.0,727.07,544.58
2018,8,31,9,45,872.5,102.0,1.2,24.15,732.5,770.71,572.4
2018,8,31,10,0,884.0,103.0,1.3,25.0,768.0,812.16,597.71
2018,8,31,10,15,892.5,104.0,1.4,25.8,797.0,848.7,619.62
2018,8,31,10,30,901.0,105.0,1.5,26.6,826.0,882.39,639.5
2018,8,31,10,45,907.0,106.0,1.6,27.45,848.0,910.87,655.75
2018,8,31,11,0,913.0,107.0,1.7,28.3,870.0,936.03,669.85
2018,8,31,11,15,916.5,107.0,1.85,28.7,884.0,954.47,681.47
2018,8,31,11,30,920.0,107.0,2.0,29.1,898.0,969.27,690.88
2018,8,31,11,45,921.5,107.5,2.15,29.5,904.5,978.96,697.13
2018,8,31,12,0,923.0,108.0,2.3,29.9,911.0,984.85,701.07
2018,8,31,12,15,926.0,106.0,2.5,30.1,910.0,985.84,703.04
2018,8,31,12,30,929.0,104.0,2.7,30.3,909.0,982.96,702.58
2018,8,31,12,45,931.5,101.0,2.95,30.5,900.5,974.71,699.1
2018,8,31,13,0,934.0,98.0,3.2,30.7,892.0,962.55,693.04
2018,8,31,13,15,931.0,97.5,3.4,30.7,875.0,944.06,682.98
2018,8,31,13,30,928.0,97.0,3.6,30.7,858.0,921.93,670.47
2018,8,31,13,45,923.0,96.0,3.8,30.65,834.0,894.05,654.16
2018,8,31,14,0,918.0,95.0,4.0,30.6,810.0,862.87,635.43
2018,8,31,14,15,911.0,93.5,4.2,30.25,778.5,826.45,613.64
2018,8,31,14,30,904.0,92.0,4.4,29.9,747.0,787.2,589.51
2018,8,31,14,45,894.0,90.0,4.6,29.6,709.0,742.66,561.02
2018,8,31,15,0,884.0,88.0,4.8,29.3,671.0,695.93,528.97
2018,8,31,15,15,869.5,85.5,4.8,29.3,627.5,643.94,490.67
2018,8,31,15,30,855.0,83.0,4.8,29.3,584.0,590.69,450.46
2018,8,31,15,45,837.5,80.0,5.1,28.0,536.5,537.06,411.64
2018,8,31,16,0,820.0,77.0,5.4,26.7,489.0,479.63,367.95
2018,8,31,16,15,796.0,73.0,5.4,25.8,438.5,418.41,318.44
2018,8,31,16,30,772.0,69.0,5.4,24.9,388.0,358.22,268.02
2018,8,31,16,45,736.5,64.5,5.4,24.0,335.5,295.36,214.36
2018,8,31,17,0,701.0,60.0,5.4,23.1,283.0,235.54,162.49
2018,8,31,17,15,646.5,55.0,5.3,22.05,231.0,175.08,111.67
2018,8,31,17,30,592.0,50.0,5.2,21.0,179.0,118.72,67.31
2018,8,31,17,45,503.0,42.5,5.1,19.95,131.5,66.23,33.65
2018,8,31,18,0,414.0,35.0,5.0,18.9,84.0,29.1,18.8
2018,8,31,18,15,266.0,24.0,4.85,18.2,49.5,19.87,5.63
2018,8,31,18,30,118.0,13.0,4.7,17.5,15.0,10.23,0.0
2018,8,31,18,45,59.0,6.5,4.55,16.75,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,5,45,102.5,12.0,2.35,13.05,18.5,9.44,0.0
2018,9,1,6,0,205.0,24.0,2.6,13.6,37.0,19.76,4.11
2018,9,1,6,15,314.0,36.0,2.6,14.2,77.5,29.5,19.48
2018,9,1,6,30,423.0,48.0,2.6,14.8,118.0,65.4,36.38
2018,9,1,6,45,487.0,58.5,2.6,15.35,166.5,112.38,68.07
2018,9,1,7,0,551.0,69.0,2.6,15.9,215.0,167.18,111.53
2018,9,1,7,15,595.5,77.0,2.5,16.9,266.0,222.53,158.67
2018,9,1,7,30,640.0,85.0,2.4,17.9,317.0,282.59,210.15
2018,9,1,7,45,669.5,92.5,2.25,18.85,367.5,341.09,259.92
2018,9,1,8,0,699.0,100.0,2.1,19.8,418.0,401.86,309.83
2018,9,1,8,15,723.5,105.5,2.1,20.8,467.0,460.28,356.39
2018,9,1,8,30,748.0,111.0,2.1,21.8,516.0,519.69,401.91
2018,9,1,8,45,765.5,116.0,2.1,22.75,561.5,575.19,442.9
2018,9,1,9,0,783.0,121.0,2.1,23.7,607.0,628.66,480.93
2018,9,1,9,15,783.0,132.0,2.25,24.35,645.0,676.31,514.69
2018,9,1,9,30,783.0,143.0,2.4,25.0,683.0,721.43,545.8
2018,9,1,9,45,774.5,157.0,2.5,25.65,714.0,765.08,574.59
2018,9,1,10,0,766.0,171.0,2.6,26.3,745.0,801.73,598.03
2018,9,1,10,15,777.0,172.5,2.75,26.8,773.5,838.85,622.6
2018,9,1,10,30,788.0,174.0,2.9,27.3,802.0,866.17,639.67
2018,9,1,10,45,796.0,175.0,3.05,27.8,824.0,894.71,657.47
2018,9,1,11,0,804.0,176.0,3.2,28.3,846.0,920.28,673.25
2018,9,1,11,15,809.5,177.0,3.35,28.65,861.0,940.42,685.86
2018,9,1,11,30,815.0,178.0,3.5,29.0,876.0,957.23,696.37
2018,9,1,11,45,818.0,178.0,3.65,29.3,882.5,967.31,702.71
2018,9,1,12,0,821.0,178.0,3.8,29.6,889.0,973.82,706.86
2018,9,1,12,15,819.5,178.5,3.95,29.7,887.0,972.93,706.84
2018,9,1,12,30,818.0,179.0,4.1,29.8,885.0,968.41,704.59
2018,9,1,12,45,814.5,178.5,4.25,29.9,874.5,957.52,698.23
2018,9,1,13,0,811.0,178.0,4.4,30.0,864.0,943.13,689.63
2018,9,1,13,15,807.0,175.5,4.55,29.85,846.5,923.05,677.96
2018,9,1,13,30,803.0,173.0,4.7,29.7,829.0,899.69,664.26
2018,9,1,13,45,796.5,170.0,4.8,29.55,804.0,870.57,646.45
2018,9,1,14,0,790.0,167.0,4.9,29.4,779.0,838.56,626.52
2018,9,1,14,15,781.5,163.0,5.0,29.05,747.5,807.16,606.72
2018,9,1,14,30,773.0,159.0,5.1,28.7,716.0,766.94,580.05
2018,9,1,14,45,762.0,153.0,5.15,28.3,678.0,720.83,548.51
2018,9,1,15,0,751.0,147.0,5.2,27.9,640.0,673.03,514.97
2018,9,1,15,15,732.0,142.5,5.2,27.9,596.5,620.16,475.82
2018,9,1,15,30,713.0,138.0,5.2,27.9,553.0,566.83,435.44
2018,9,1,15,45,694.0,131.0,5.3,26.6,506.5,511.04,394.51
2018,9,1,16,0,675.0,124.0,5.4,25.3,460.0,455.47,352.05
2018,9,1,16,15,651.5,114.5,5.4,24.45,411.0,396.27,304.45
2018,9,1,16,30,628.0,105.0,5.4,23.6,362.0,338.42,256.44
2018,9,1,16,45,591.0,96.0,5.4,22.7,311.0,278.51,205.91
2018,9,1,17,0,554.0,87.0,5.4,21.8,260.0,222.16,157.7
2018,9,1,17,15,498.0,76.0,5.25,20.85,210.0,164.47,109.72
2018,9,1,17,30,442.0,65.0,5.1,19.9,160.0,113.37,69.55
2018,9,1,17,45,360.5,52.0,5.0,19.0,115.5,63.49,35.73
2018,9,1,18,0,279.0,39.0,4.9,18.1,71.0,29.7,19.22
2018,9,1,18,15,167.5,24.0,4.8,17.5,40.5,18.25,2.68
2018,9,1,18,30,56.0,9.0,4.7,16.9,10.0,7.08,0.0
2018,9,1,18,45,28.0,4.5,4.6,16.3,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,2,5,45,81.0,12.0,2.2,12.15,17.0,9.44,0.0
2018,9,2,6,0,162.0,24.0,2.4,12.6,34.0,18.22,1.95
2018,9,2,6,15,272.5,37.5,2.35,13.25,73.5,28.59,18.7
2018,9,2,6,30,383.0,51.0,2.3,13.9,113.0,67.14,38.7
2018,9,2,6,45,459.0,61.0,2.25,14.55,162.0,112.93,69.82
2018,9,2,7,0,535.0,71.0,2.2,15.2,211.0,168.09,113.32
2018,9,2,7,15,587.5,78.0,2.1,15.9,263.0,223.8,160.72
2018,9,2,7,30,640.0,85.0,2.0,16.6,315.0,285.18,213.3
2018,9,2,7,45,679.0,90.0,1.9,17.35,367.5,345.03,264.24
2018,9,2,8,0,718.0,95.0,1.8,18.1,420.0,408.13,316.25
2018,9,2,8,15,745.0,99.0,1.85,19.0,469.5,467.38,363.82
2018,9,2,8,30,772.0,103.0,1.9,19.9,519.0,527.39,410.26
2018,9,2,8,45,794.0,106.0,1.9,20.8,566.0,584.37,452.58
2018,9,2,9,0,816.0,109.0,1.9,21.7,613.0,641.27,493.26
2018,9,2,9,15,814.0,119.5,2.0,22.65,650.5,688.71,526.05
2018,9,2,9,30,812.0,130.0,2.1,23.6,688.0,733.35,555.91
2018,9,2,9,45,801.5,143.5,2.15,24.55,718.0,771.38,579.89
2018,9,2,10,0,791.0,157.0,2.2,25.5,748.0,805.63,600.69
2018,9,2,10,15,802.5,158.5,2.25,26.3,777.5,843.39,623.45
2018,9,2,10,30,814.0,160.0,2.3,27.1,807.0,878.69,644.12
2018,9,2,10,45,822.5,160.5,2.35,27.85,829.0,907.7,660.61
2018,9,2,11,0,831.0,161.0,2.4,28.6,851.0,933.68,675.05
2018,9,2,11,15,836.5,161.0,2.5,29.15,865.5,953.21,686.31
2018,9,2,11,30,842.0,161.0,2.6,29.7,880.0,969.3,695.45
2018,9,2,11,45,846.0,160.0,2.65,30.3,886.5,979.47,700.31
2018,9,2,12,0,850.0,159.0,2.7,30.9,893.0,985.98,702.98
2018,9,2,12,15,842.5,163.5,2.85,31.1,889.5,983.22,701.88
2018,9,2,12,30,835.0,168.0,3.0,31.3,886.0,976.73,698.53
2018,9,2,12,45,823.0,172.0,3.15,31.55,873.0,961.94,689.77
2018,9,2,13,0,811.0,176.0,3.3,31.8,860.0,943.72,678.84
2018,9,2,13,15,808.5,173.5,3.4,31.8,843.0,924.89,667.88
2018,9,2,13,30,806.0,171.0,3.5,31.8,826.0,902.71,654.71
2018,9,2,13,45,801.5,167.0,3.65,31.75,801.5,874.21,637.71
2018,9,2,14,0,797.0,163.0,3.8,31.7,777.0,842.71,618.56
2018,9,2,14,15,789.0,158.0,3.95,31.35,745.0,804.66,595.3
2018,9,2,14,30,781.0,153.0,4.1,31.0,713.0,768.95,572.38
2018,9,2,14,45,771.0,147.5,4.2,30.7,675.5,723.66,542.01
2018,9,2,15,0,761.0,142.0,4.3,30.4,638.0,676.58,509.63
2018,9,2,15,15,742.0,138.0,4.3,30.4,594.5,623.68,471.28
2018,9,2,15,30,723.0,134.0,4.3,30.4,551.0,570.28,431.68
2018,9,2,15,45,703.0,127.0,4.5,29.1,504.0,513.39,390.86
2018,9,2,16,0,683.0,120.0,4.7,27.8,457.0,456.8,348.65
2018,9,2,16,15,658.0,111.0,4.8,26.75,407.5,396.88,301.62
2018,9,2,16,30,633.0,102.0,4.9,25.7,358.0,338.49,254.08
2018,9,2,16,45,593.5,93.5,5.0,24.7,307.0,277.88,203.67
2018,9,2,17,0,554.0,85.0,5.1,23.7,256.0,221.11,155.68
2018,9,2,17,15,493.5,75.0,5.0,22.55,206.0,163.33,108.22
2018,9,2,17,30,433.0,65.0,4.9,21.4,156.0,112.69,68.87
2018,9,2,17,45,345.5,52.0,4.8,20.25,111.5,62.9,35.36
2018,9,2,18,0,258.0,39.0,4.7,19.1,67.0,29.57,18.83
2018,9,2,18,15,152.0,23.5,4.6,18.35,38.0,17.82,0.0
2018,9,2,18,30,46.0,8.0,4.5,17.6,9.0,6.29,0.0
2018,9,2,18,45,23.0,4.0,4.4,16.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,5,45,68.0,11.5,2.35,12.25,15.5,9.05,0.0
2018,9,3,6,0,136.0,23.0,2.6,12.7,31.0,17.42,0.0
2018,9,3,6,15,239.5,37.5,2.7,13.25,69.0,28.42,18.44
2018,9,3,6,30,343.0,52.0,2.8,13.8,107.0,64.46,37.3
2018,9,3,6,45,415.5,63.5,2.85,14.4,154.5,111.31,70.33
2018,9,3,7,0,488.0,75.0,2.9,15.0,202.0,164.66,112.81
2018,9,3,7,15,539.5,83.5,2.9,15.6,252.5,218.81,159.1
2018,9,3,7,30,591.0,92.0,2.9,16.2,303.0,278.62,210.66
2018,9,3,7,45,628.0,99.0,2.9,16.85,354.0,336.96,260.85
2018,9,3,8,0,665.0,106.0,2.9,17.5,405.0,398.48,312.36
2018,9,3,8,15,692.5,111.5,2.9,18.25,454.0,456.78,359.83
2018,9,3,8,30,720.0,117.0,2.9,19.0,503.0,516.45,406.75
2018,9,3,8,45,741.5,121.0,2.9,19.75,548.5,572.14,449.12
2018,9,3,9,0,763.0,125.0,2.9,20.5,594.0,627.85,490.1
2018,9,3,9,15,771.5,132.0,2.95,21.25,633.5,674.63,523.44
2018,9,3,9,30,780.0,139.0,3.0,22.0,673.0,721.74,556.05
2018,9,3,9,45,782.5,147.0,3.05,22.7,706.0,763.22,583.86
2018,9,3,10,0,785.0,155.0,3.1,23.4,739.0,802.07,609.21
2018,9,3,10,15,795.0,157.5,3.2,24.0,768.0,839.31,632.85
2018,9,3,10,30,805.0,160.0,3.3,24.6,797.0,874.02,654.55
2018,9,3,10,45,812.0,160.5,3.35,25.2,818.0,901.47,670.88
2018,9,3,11,0,819.0,161.0,3.4,25.8,839.0,925.85,685.13
2018,9,3,11,15,823.5,162.0,3.5,26.15,853.0,945.17,697.02
2018,9,3,11,30,828.0,163.0,3.6,26.5,867.0,961.08,706.73
2018,9,3,11,45,830.5,163.5,3.7,26.9,873.5,971.11,712.5
2018,9,3,12,0,833.0,164.0,3.8,27.3,880.0,977.53,716.03
2018,9,3,12,15,837.5,161.0,3.9,27.4,879.5,978.8,717.16
2018,9,3,12,30,842.0,158.0,4.0,27.5,879.0,976.35,715.98
2018,9,3,12,45,846.0,153.0,4.05,27.65,870.5,967.72,710.41
2018,9,3,13,0,850.0,148.0,4.1,27.8,862.0,955.32,702.49
2018,9,3,13,15,845.5,146.5,4.25,27.6,844.0,934.93,690.81
2018,9,3,13,30,841.0,145.0,4.4,27.4,826.0,911.16,676.85
2018,9,3,13,45,809.0,154.0,4.5,27.25,792.5,870.61,650.96
2018,9,3,14,0,777.0,163.0,4.6,27.1,759.0,828.06,623.62
2018,9,3,14,15,784.0,152.0,4.7,26.65,732.0,797.0,604.84
2018,9,3,14,30,791.0,141.0,4.8,26.2,705.0,762.46,582.55
2018,9,3,14,45,782.0,135.5,4.95,25.7,668.0,718.12,552.65
2018,9,3,15,0,773.0,130.0,5.1,25.2,631.0,671.87,520.45
2018,9,3,15,15,741.0,129.5,5.1,25.2,583.0,616.26,478.6
2018,9,3,15,30,709.0,129.0,5.1,25.2,535.0,558.66,434.45
2018,9,3,15,45,700.0,120.5,5.2,23.7,492.5,506.9,396.37
2018,9,3,16,0,691.0,112.0,5.3,22.2,450.0,454.37,355.88
2018,9,3,16,15,598.0,113.5,5.25,21.3,383.5,374.47,291.93
2018,9,3,16,30,505.0,115.0,5.2,20.4,317.0,298.36,230.08
2018,9,3,16,45,504.0,100.5,5.2,19.5,278.0,252.34,189.83
2018,9,3,17,0,503.0,86.0,5.2,18.6,239.0,209.88,151.54
2018,9,3,17,15,445.0,74.5,5.05,17.85,190.5,150.94,102.04
2018,9,3,17,30,387.0,63.0,4.9,17.1,142.0,102.87,63.81
2018,9,3,17,45,311.5,50.5,4.75,16.4,102.0,60.0,34.46
2018,9,3,18,0,236.0,38.0,4.6,15.7,62.0,28.74,18.19
2018,9,3,18,15,137.5,23.0,4.4,15.3,35.0,17.4,0.0
2018,9,3,18,30,39.0,8.0,4.2,14.9,8.0,6.29,0.0
2018,9,3,18,45,19.5,4.0,3.95,14.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,4,5,45,83.0,11.5,2.85,12.7,16.0,9.05,0.0
2018,9,4,6,0,166.0,23.0,3.1,13.2,32.0,17.48,0.0
2018,9,4,6,15,279.5,35.5,3.2,13.85,71.0,29.07,18.8
2018,9,4,6,30,393.0,48.0,3.3,14.5,110.0,68.52,38.49
2018,9,4,6,45,468.0,57.5,3.35,15.1,158.0,114.94,70.79
2018,9,4,7,0,543.0,67.0,3.4,15.7,206.0,170.57,115.33
2018,9,4,7,15,593.5,74.0,3.35,16.35,257.5,226.6,163.61
2018,9,4,7,30,644.0,81.0,3.3,17.0,309.0,288.03,216.89
2018,9,4,7,45,667.0,89.0,3.25,17.65,357.0,345.11,266.62
2018,9,4,8,0,690.0,97.0,3.2,18.3,405.0,403.7,316.11
2018,9,4,8,15,729.0,98.5,3.15,19.1,457.5,465.09,365.88
2018,9,4,8,30,768.0,100.0,3.1,19.9,510.0,528.44,415.47
2018,9,4,8,45,787.5,103.5,3.0,20.65,555.5,584.32,457.66
2018,9,4,9,0,807.0,107.0,2.9,21.4,601.0,639.9,498.07
2018,9,4,9,15,825.5,108.5,2.85,22.2,643.0,692.17,534.8
2018,9,4,9,30,844.0,110.0,2.8,23.0,685.0,743.37,569.56
2018,9,4,9,45,860.0,109.5,2.75,23.75,721.5,781.12,593.2
2018,9,4,10,0,876.0,109.0,2.7,24.5,758.0,824.32,619.56
2018,9,4,10,15,884.5,110.5,2.75,25.2,787.0,861.06,641.82
2018,9,4,10,30,893.0,112.0,2.8,25.9,816.0,894.95,661.98
2018,9,4,10,45,898.5,113.5,2.8,26.65,838.0,923.15,677.69
2018,9,4,11,0,904.0,115.0,2.8,27.4,860.0,948.02,691.12
2018,9,4,11,15,908.0,115.0,2.9,27.9,874.0,966.58,701.9
2018,9,4,11,30,912.0,115.0,3.0,28.4,888.0,981.51,710.44
2018,9,4,11,45,914.0,115.5,3.05,28.95,894.5,991.34,715.23
2018,9,4,12,0,916.0,116.0,3.1,29.5,901.0,997.37,717.73
2018,9,4,12,15,916.5,115.5,3.2,29.9,899.0,997.17,717.18
2018,9,4,12,30,917.0,115.0,3.3,30.3,897.0,993.12,714.31
2018,9,4,12,45,916.0,114.0,3.4,30.65,887.5,983.34,708.02
2018,9,4,13,0,915.0,113.0,3.5,31.0,878.0,969.78,699.41
2018,9,4,13,15,911.0,111.5,3.65,31.15,859.5,949.29,687.22
2018,9,4,13,30,907.0,110.0,3.8,31.3,841.0,925.25,672.71
2018,9,4,13,45,900.5,109.0,3.9,31.4,815.5,896.14,654.64
2018,9,4,14,0,894.0,108.0,4.0,31.5,790.0,863.87,634.38
2018,9,4,14,15,884.5,106.0,4.1,31.25,757.0,825.25,610.53
2018,9,4,14,30,875.0,104.0,4.2,31.0,724.0,784.05,584.62
2018,9,4,14,45,862.5,102.0,4.3,30.75,685.5,738.31,554.86
2018,9,4,15,0,850.0,100.0,4.4,30.5,647.0,696.64,525.84
2018,9,4,15,15,833.5,97.0,4.4,30.5,602.5,642.98,486.83
2018,9,4,15,30,817.0,94.0,4.4,30.5,558.0,588.37,446.16
2018,9,4,15,45,795.0,90.5,4.5,29.2,510.0,529.66,403.62
2018,9,4,16,0,773.0,87.0,4.6,27.9,462.0,471.2,359.52
2018,9,4,16,15,741.5,83.0,4.6,26.8,410.5,408.76,310.13
2018,9,4,16,30,710.0,79.0,4.6,25.7,359.0,347.56,259.98
2018,9,4,16,45,666.5,73.5,4.6,24.6,306.5,284.07,206.86
2018,9,4,17,0,623.0,68.0,4.6,23.5,254.0,224.75,156.36
2018,9,4,17,15,559.0,61.0,4.5,22.25,203.5,164.74,106.71
2018,9,4,17,30,495.0,54.0,4.4,21.0,153.0,112.13,65.69
2018,9,4,17,45,397.0,44.0,4.3,19.75,108.0,62.66,33.33
2018,9,4,18,0,299.0,34.0,4.2,18.5,63.0,28.03,17.06
2018,9,4,18,15,173.5,20.5,4.1,17.75,35.0,16.93,0.0
2018,9,4,18,30,48.0,7.0,4.0,17.0,7.0,5.51,0.0
2018,9,4,18,45,24.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,5,45,75.5,11.0,2.85,12.25,15.0,8.65,0.0
2018,9,5,6,0,151.0,22.0,3.1,12.6,30.0,16.71,0.0
2018,9,5,6,15,263.5,35.5,3.15,13.2,68.5,28.1,17.89
2018,9,5,6,30,376.0,49.0,3.2,13.8,107.0,69.79,39.81
2018,9,5,6,45,451.5,58.5,3.3,14.4,154.5,115.5,72.08
2018,9,5,7,0,527.0,68.0,3.4,15.0,202.0,170.49,116.4
2018,9,5,7,15,578.5,75.0,3.4,15.65,252.5,226.02,164.4
2018,9,5,7,30,630.0,82.0,3.4,16.3,303.0,287.09,217.5
2018,9,5,7,45,666.0,87.5,3.35,16.95,354.0,346.06,268.61
2018,9,5,8,0,702.0,93.0,3.3,17.6,405.0,407.98,320.75
2018,9,5,8,15,729.0,97.5,3.35,18.35,454.0,467.09,369.18
2018,9,5,8,30,756.0,102.0,3.4,19.1,503.0,526.81,416.5
2018,9,5,8,45,776.0,105.0,3.4,19.8,548.0,581.99,458.82
2018,9,5,9,0,796.0,108.0,3.4,20.5,593.0,636.92,499.57
2018,9,5,9,15,809.5,111.5,3.45,21.2,633.5,687.29,535.86
2018,9,5,9,30,823.0,115.0,3.5,21.9,674.0,736.23,570.12
2018,9,5,9,45,832.5,118.0,3.6,22.55,708.5,779.88,599.54
2018,9,5,10,0,842.0,121.0,3.7,23.2,743.0,821.27,626.22
2018,9,5,10,15,850.0,123.5,3.8,23.75,771.5,858.39,649.91
2018,9,5,10,30,858.0,126.0,3.9,24.3,800.0,881.23,663.61
2018,9,5,10,45,864.0,126.5,4.0,24.85,821.0,908.04,680.11
2018,9,5,11,0,870.0,127.0,4.1,25.4,842.0,931.67,694.37
2018,9,5,11,15,874.0,128.0,4.2,25.6,856.0,950.59,706.45
2018,9,5,11,30,878.0,129.0,4.3,25.8,870.0,966.02,716.28
2018,9,5,11,45,880.5,128.5,4.45,26.05,876.0,975.01,722.05
2018,9,5,12,0,883.0,128.0,4.6,26.3,882.0,980.35,725.61
2018,9,5,12,15,885.0,126.5,4.75,26.25,880.5,980.56,727.09
2018,9,5,12,30,887.0,125.0,4.9,26.2,879.0,977.03,726.18
2018,9,5,12,45,888.0,123.0,5.0,26.15,870.0,968.34,721.5
2018,9,5,13,0,889.0,121.0,5.1,26.1,861.0,955.93,714.39
2018,9,5,13,15,884.5,120.0,5.25,25.85,843.0,935.8,702.96
2018,9,5,13,30,880.0,119.0,5.4,25.6,825.0,912.25,689.12
2018,9,5,13,45,873.0,118.0,5.5,25.3,799.5,883.25,671.2
2018,9,5,14,0,866.0,117.0,5.6,25.0,774.0,851.22,651.01
2018,9,5,14,15,857.0,114.5,5.6,24.5,741.5,813.29,626.43
2018,9,5,14,30,848.0,112.0,5.6,24.0,709.0,781.06,605.73
2018,9,5,14,45,835.5,109.5,5.65,23.5,671.0,734.81,573.92
2018,9,5,15,0,823.0,107.0,5.7,23.0,633.0,686.77,539.33
2018,9,5,15,15,805.5,104.0,5.7,23.0,589.0,633.5,498.71
2018,9,5,15,30,788.0,101.0,5.7,23.0,545.0,579.44,456.54
2018,9,5,15,45,765.0,97.0,5.65,21.4,497.0,520.98,412.39
2018,9,5,16,0,742.0,93.0,5.6,19.8,449.0,462.94,366.78
2018,9,5,16,15,713.0,88.0,5.55,19.0,399.5,401.89,316.01
2018,9,5,16,30,684.0,83.0,5.5,18.2,350.0,342.6,265.14
2018,9,5,16,45,641.5,76.5,5.4,17.45,298.0,279.85,210.49
2018,9,5,17,0,599.0,70.0,5.3,16.7,246.0,221.22,158.78
2018,9,5,17,15,535.0,62.0,5.1,16.05,196.0,161.66,107.87
2018,9,5,17,30,471.0,54.0,4.9,15.4,146.0,109.59,66.04
2018,9,5,17,45,373.0,43.5,4.75,14.75,102.5,61.13,33.37
2018,9,5,18,0,275.0,33.0,4.6,14.1,59.0,27.18,16.32
2018,9,5,18,15,155.5,19.5,4.4,13.8,32.5,14.84,0.0
2018,9,5,18,30,36.0,6.0,4.2,13.5,6.0,4.72,0.0
2018,9,5,18,45,18.0,3.0,4.05,13.25,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,6,5,45,107.5,10.5,2.55,10.8,16.0,8.26,0.0
2018,9,6,6,0,215.0,21.0,2.8,11.2,32.0,17.42,0.0
2018,9,6,6,15,345.0,31.0,2.85,11.8,72.5,28.33,18.04
2018,9,6,6,30,475.0,41.0,2.9,12.4,113.0,72.05,37.97
2018,9,6,6,45,520.0,50.5,2.95,13.0,157.5,120.0,73.13
2018,9,6,7,0,565.0,60.0,3.0,13.6,202.0,173.31,117.91
2018,9,6,7,15,646.0,62.0,3.0,14.25,260.0,234.32,170.06
2018,9,6,7,30,727.0,64.0,3.0,14.9,318.0,305.2,231.16
2018,9,6,7,45,649.0,85.5,2.95,15.5,338.5,340.41,265.83
2018,9,6,8,0,571.0,107.0,2.9,16.1,359.0,366.31,290.61
2018,9,6,8,15,567.5,119.0,2.9,16.9,394.0,410.42,327.2
2018,9,6,8,30,564.0,131.0,2.9,17.7,429.0,452.91,361.0
2018,9,6,8,45,696.0,113.5,2.9,18.5,513.5,546.58,433.4
2018,9,6,9,0,828.0,96.0,2.9,19.3,598.0,648.78,509.83
2018,9,6,9,15,849.5,97.5,3.0,20.0,643.0,703.99,549.47
2018,9,6,9,30,871.0,99.0,3.1,20.7,688.0,751.43,582.71
2018,9,6,9,45,831.5,122.0,3.2,21.4,707.5,786.27,604.85
2018,9,6,10,0,792.0,145.0,3.3,22.1,727.0,807.51,617.31
2018,9,6,10,15,801.5,147.0,3.45,22.7,755.5,843.98,640.96
2018,9,6,10,30,811.0,149.0,3.6,23.3,784.0,877.86,662.52
2018,9,6,10,45,867.0,128.0,3.7,23.9,823.0,915.16,686.0
2018,9,6,11,0,923.0,107.0,3.8,24.5,862.0,963.51,716.7
2018,9,6,11,15,927.5,106.5,3.8,24.9,876.0,982.21,727.18
2018,9,6,11,30,932.0,106.0,3.8,25.3,890.0,997.22,735.47
2018,9,6,11,45,934.5,105.5,3.85,25.7,896.0,1006.54,740.42
2018,9,6,12,0,937.0,105.0,3.9,26.1,902.0,1011.97,742.97
2018,9,6,12,15,939.0,104.0,3.9,26.3,900.5,1012.5,742.71
2018,9,6,12,30,941.0,103.0,3.9,26.5,899.0,1009.08,740.02
2018,9,6,12,45,941.5,101.5,3.9,26.75,889.5,999.78,733.47
2018,9,6,13,0,942.0,100.0,3.9,27.0,880.0,986.55,724.51
2018,9,6,13,15,939.0,98.5,3.9,27.0,862.0,966.26,711.71
2018,9,6,13,30,936.0,97.0,3.9,27.0,844.0,942.29,696.55
2018,9,6,13,45,931.0,95.5,3.95,27.0,818.5,913.01,678.12
2018,9,6,14,0,926.0,94.0,4.0,27.0,793.0,880.41,657.39
2018,9,6,14,15,918.0,92.5,4.0,26.8,760.5,842.23,632.98
2018,9,6,14,30,910.0,91.0,4.0,26.6,728.0,801.26,606.44
2018,9,6,14,45,899.0,88.5,4.0,26.4,689.0,754.53,575.55
2018,9,6,15,0,888.0,86.0,4.0,26.2,650.0,705.71,541.28
2018,9,6,15,15,873.0,83.5,4.0,26.2,605.5,652.5,502.09
2018,9,6,15,30,858.0,81.0,4.0,26.2,561.0,598.11,460.99
2018,9,6,15,45,837.5,78.0,4.0,25.45,512.5,542.34,418.82
2018,9,6,16,0,817.0,75.0,4.0,24.7,464.0,482.81,372.28
2018,9,6,16,15,789.0,71.5,4.0,24.05,412.5,419.89,321.33
2018,9,6,16,30,761.0,68.0,4.0,23.4,361.0,358.48,269.84
2018,9,6,16,45,721.0,63.0,3.95,22.8,308.0,293.75,214.5
2018,9,6,17,0,681.0,58.0,3.9,22.2,255.0,232.67,161.43
2018,9,6,17,15,619.5,52.0,3.85,21.2,203.5,169.27,108.22
2018,9,6,17,30,558.0,46.0,3.8,20.2,152.0,114.11,64.61
2018,9,6,17,45,457.0,37.5,3.7,19.2,106.5,61.66,30.35
2018,9,6,18,0,356.0,29.0,3.6,18.2,61.0,24.16,13.1
2018,9,6,18,15,204.5,18.0,3.6,17.55,33.5,14.16,0.0
2018,9,6,18,30,53.0,7.0,3.6,16.9,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,3.6,16.2,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,7,5,45,103.5,10.0,1.95,11.3,15.0,7.87,0.0
2018,9,7,6,0,207.0,20.0,2.1,11.8,30.0,16.57,0.0
2018,9,7,6,15,346.5,30.0,2.15,12.45,71.0,28.99,14.92
2018,9,7,6,30,486.0,40.0,2.2,13.1,112.0,73.98,38.59
2018,9,7,6,45,562.0,46.5,2.25,13.75,162.0,124.54,74.76
2018,9,7,7,0,638.0,53.0,2.3,14.4,212.0,185.48,124.71
2018,9,7,7,15,687.0,58.0,2.2,15.35,265.0,245.22,176.87
2018,9,7,7,30,736.0,63.0,2.1,16.3,318.0,310.0,233.19
2018,9,7,7,45,769.5,66.5,2.0,17.25,370.5,371.98,286.38
2018,9,7,8,0,803.0,70.0,1.9,18.2,423.0,436.39,339.51
2018,9,7,8,15,827.0,73.5,1.9,19.2,473.5,498.1,388.7
2018,9,7,8,30,851.0,77.0,1.9,20.2,524.0,557.32,434.04
2018,9,7,8,45,869.0,79.0,1.9,21.2,570.5,614.04,475.7
2018,9,7,9,0,887.0,81.0,1.9,22.2,617.0,670.08,515.2
2018,9,7,9,15,899.0,84.0,1.95,23.2,658.5,721.97,550.59
2018,9,7,9,30,911.0,87.0,2.0,24.2,700.0,772.04,582.61
2018,9,7,9,45,919.0,89.0,2.05,25.2,735.0,815.89,608.92
2018,9,7,10,0,927.0,91.0,2.1,26.2,770.0,857.1,633.04
2018,9,7,10,15,935.0,92.5,2.2,27.0,799.5,894.95,655.55
2018,9,7,10,30,943.0,94.0,2.3,27.8,829.0,929.74,675.84
2018,9,7,10,45,949.0,94.0,2.4,28.6,851.0,957.95,691.74
2018,9,7,11,0,955.0,94.0,2.5,29.4,873.0,982.65,705.37
2018,9,7,11,15,958.5,94.5,2.6,29.95,887.0,1001.87,716.23
2018,9,7,11,30,962.0,95.0,2.7,30.5,901.0,1017.25,724.74
2018,9,7,11,45,964.0,95.0,2.85,31.0,907.0,1026.75,730.25
2018,9,7,12,0,966.0,95.0,3.0,31.5,913.0,1032.24,733.35
2018,9,7,12,15,965.5,95.0,3.15,31.8,910.5,1031.29,733.08
2018,9,7,12,30,965.0,95.0,3.3,32.1,908.0,1026.28,730.38
2018,9,7,12,45,963.0,95.0,3.4,32.35,898.0,1015.84,724.09
2018,9,7,13,0,961.0,95.0,3.5,32.6,888.0,1001.44,715.39
2018,9,7,13,15,957.5,94.0,3.65,32.55,869.5,980.76,703.92
2018,9,7,13,30,954.0,93.0,3.8,32.5,851.0,956.35,690.0
2018,9,7,13,45,948.5,91.5,3.9,32.5,824.5,926.07,671.73
2018,9,7,14,0,943.0,90.0,4.0,32.5,798.0,892.42,651.14
2018,9,7,14,15,935.0,88.5,4.1,32.15,765.0,853.57,627.77
2018,9,7,14,30,927.0,87.0,4.2,31.8,732.0,811.88,602.15
2018,9,7,14,45,916.0,85.0,4.3,31.5,692.5,764.88,572.33
2018,9,7,15,0,905.0,83.0,4.4,31.2,653.0,715.73,539.23
2018,9,7,15,15,890.0,81.0,4.4,31.2,608.5,662.16,500.44
2018,9,7,15,30,875.0,79.0,4.4,31.2,564.0,607.35,459.72
2018,9,7,15,45,854.5,75.5,4.5,30.1,514.5,547.13,415.87
2018,9,7,16,0,834.0,72.0,4.6,29.0,465.0,489.07,371.8
2018,9,7,16,15,806.0,68.5,4.55,28.1,413.0,425.14,320.93
2018,9,7,16,30,778.0,65.0,4.5,27.2,361.0,362.71,269.42
2018,9,7,16,45,738.0,60.5,4.5,26.3,307.5,297.39,214.43
2018,9,7,17,0,698.0,56.0,4.5,25.4,254.0,235.7,161.51
2018,9,7,17,15,636.0,50.0,4.3,24.25,202.0,172.44,108.84
2018,9,7,17,30,574.0,44.0,4.1,23.1,150.0,114.85,63.69
2018,9,7,17,45,470.5,35.5,3.95,21.95,104.0,61.18,28.98
2018,9,7,18,0,367.0,27.0,3.8,20.8,58.0,22.56,11.06
2018,9,7,18,15,211.0,16.5,3.8,20.0,31.5,12.98,0.0
2018,9,7,18,30,55.0,6.0,3.8,19.2,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.85,18.35,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.75,12.35,14.5,7.47,0.0
2018,9,8,6,0,222.0,19.0,3.0,12.8,29.0,15.77,0.0
2018,9,8,6,15,364.0,27.5,3.05,13.45,69.5,28.67,13.41
2018,9,8,6,30,506.0,36.0,3.1,14.1,110.0,75.65,38.61
2018,9,8,6,45,579.0,43.0,3.15,14.7,160.0,127.48,76.19
2018,9,8,7,0,652.0,50.0,3.2,15.3,210.0,188.12,126.31
2018,9,8,7,15,697.5,54.5,3.15,16.3,262.0,247.42,178.52
2018,9,8,7,30,743.0,59.0,3.1,17.3,314.0,311.29,234.53
2018,9,8,7,45,774.0,63.0,3.05,18.25,366.0,373.24,288.18
2018,9,8,8,0,805.0,67.0,3.0,19.2,418.0,437.34,341.69
2018,9,8,8,15,827.0,70.0,2.95,20.2,467.5,497.66,390.26
2018,9,8,8,30,849.0,73.0,2.9,21.2,517.0,555.31,434.86
2018,9,8,8,45,864.5,76.5,2.9,22.25,563.0,611.95,476.91
2018,9,8,9,0,880.0,80.0,2.9,23.3,609.0,667.7,516.65
2018,9,8,9,15,889.5,83.5,2.95,24.1,649.5,718.05,551.82
2018,9,8,9,30,899.0,87.0,3.0,24.9,690.0,766.39,583.47
2018,9,8,9,45,904.5,91.0,3.0,25.75,724.5,809.86,610.11
2018,9,8,10,0,910.0,95.0,3.0,26.6,759.0,850.55,634.4
2018,9,8,10,15,917.0,97.0,3.05,27.45,788.0,887.49,656.13
2018,9,8,10,30,924.0,99.0,3.1,28.3,817.0,921.38,675.58
2018,9,8,10,45,928.5,100.5,3.15,29.1,838.5,949.28,691.05
2018,9,8,11,0,933.0,102.0,3.2,29.9,860.0,973.67,704.18
2018,9,8,11,15,936.0,103.5,3.25,30.5,874.0,993.02,714.62
2018,9,8,11,30,939.0,105.0,3.3,31.1,888.0,1008.6,722.71
2018,9,8,11,45,939.5,105.5,3.4,31.7,893.5,1016.92,726.63
2018,9,8,12,0,940.0,106.0,3.5,32.3,899.0,1021.31,728.21
2018,9,8,12,15,944.0,103.5,3.6,32.5,897.5,1022.05,728.78
2018,9,8,12,30,948.0,101.0,3.7,32.7,896.0,1018.79,726.95
2018,9,8,12,45,950.0,98.0,3.85,32.85,886.5,1009.09,721.61
2018,9,8,13,0,952.0,95.0,4.0,33.0,877.0,995.39,713.78
2018,9,8,13,15,947.5,95.0,4.1,32.9,858.5,974.87,702.02
2018,9,8,13,30,943.0,95.0,4.2,32.8,840.0,950.7,687.9
2018,9,8,13,45,936.5,93.5,4.3,32.7,813.5,919.71,669.24
2018,9,8,14,0,930.0,92.0,4.4,32.6,787.0,885.46,648.3
2018,9,8,14,15,922.5,90.5,4.5,32.3,754.5,847.31,625.04
2018,9,8,14,30,915.0,89.0,4.6,32.0,722.0,806.34,599.56
2018,9,8,14,45,904.5,86.5,4.7,31.75,683.0,759.54,569.66
2018,9,8,15,0,894.0,84.0,4.8,31.5,644.0,710.61,536.6
2018,9,8,15,15,877.5,81.5,4.8,31.5,598.5,655.94,496.89
2018,9,8,15,30,861.0,79.0,4.8,31.5,553.0,600.24,455.37
2018,9,8,15,45,843.5,76.0,4.95,30.35,505.5,545.78,415.82
2018,9,8,16,0,826.0,73.0,5.1,29.2,458.0,487.21,371.37
2018,9,8,16,15,801.5,68.5,5.15,28.25,407.0,424.12,321.11
2018,9,8,16,30,777.0,64.0,5.2,27.3,356.0,362.17,269.82
2018,9,8,16,45,738.0,59.5,5.2,26.3,303.0,297.14,214.83
2018,9,8,17,0,699.0,55.0,5.2,25.3,250.0,235.63,161.81
2018,9,8,17,15,635.5,49.0,5.1,24.05,198.0,171.95,108.66
2018,9,8,17,30,572.0,43.0,5.0,22.8,146.0,115.56,64.36
2018,9,8,17,45,461.0,35.5,4.9,21.55,100.5,60.97,28.95
2018,9,8,18,0,350.0,28.0,4.8,20.3,55.0,23.42,10.81
2018,9,8,18,15,188.5,16.0,4.75,19.45,29.0,12.59,0.0
2018,9,8,18,30,27.0,4.0,4.7,18.6,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,4.6,17.7,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.5,13.5,7.47,0.0
2018,9,9,6,0,191.0,19.0,2.0,11.9,27.0,14.95,0.0
2018,9,9,6,15,333.5,29.5,2.1,12.6,67.5,31.3,14.79
2018,9,9,6,30,476.0,40.0,2.2,13.3,108.0,77.11,40.64
2018,9,9,6,45,554.5,47.5,2.3,13.95,158.5,128.85,78.54
2018,9,9,7,0,633.0,55.0,2.4,14.6,209.0,190.09,129.08
2018,9,9,7,15,683.5,60.0,2.35,15.3,262.0,251.45,182.9
2018,9,9,7,30,734.0,65.0,2.3,16.0,315.0,316.94,240.12
2018,9,9,7,45,769.0,68.5,2.2,16.7,368.0,379.71,294.26
2018,9,9,8,0,804.0,72.0,2.1,17.4,421.0,445.03,348.52
2018,9,9,8,15,828.0,75.5,2.05,18.3,471.5,507.0,397.99
2018,9,9,8,30,852.0,79.0,2.0,19.2,522.0,569.59,445.81
2018,9,9,8,45,869.5,81.5,2.0,20.15,568.5,623.28,485.39
2018,9,9,9,0,887.0,84.0,2.0,21.1,615.0,679.61,525.27
2018,9,9,9,15,898.5,86.5,2.0,22.05,656.0,730.66,559.9
2018,9,9,9,30,910.0,89.0,2.0,23.0,697.0,779.84,590.86
2018,9,9,9,45,917.5,92.0,2.0,24.0,732.0,824.25,617.19
2018,9,9,10,0,925.0,95.0,2.0,25.0,767.0,865.99,641.21
2018,9,9,10,15,854.0,130.0,2.05,25.95,769.0,880.86,647.72
2018,9,9,10,30,783.0,165.0,2.1,26.9,771.0,877.41,642.48
2018,9,9,10,45,856.0,137.0,2.1,27.8,815.5,935.95,677.58
2018,9,9,11,0,929.0,109.0,2.1,28.7,860.0,980.06,702.1
2018,9,9,11,15,941.5,104.5,2.15,29.5,876.5,1002.12,713.37
