Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,10,45,918.5,105.5,2.2,25.8,801.0,977.06,711.36
2018,9,19,11,0,924.0,107.0,2.4,26.8,822.0,1001.52,725.42
2018,9,19,11,15,927.5,107.0,2.5,27.3,834.5,1018.87,735.35
2018,9,19,11,30,931.0,107.0,2.6,27.8,847.0,1032.46,743.01
2018,9,19,11,45,932.5,107.5,2.7,28.25,852.0,1040.75,747.58
2018,9,19,12,0,934.0,108.0,2.8,28.7,857.0,1045.12,749.81
2018,9,19,12,15,933.5,107.5,2.85,29.0,853.0,1042.52,747.75
2018,9,19,12,30,933.0,107.0,2.9,29.3,849.0,1035.98,743.39
2018,9,19,12,45,930.5,106.5,2.95,29.55,837.5,1023.59,735.61
2018,9,19,13,0,928.0,106.0,3.0,29.8,826.0,1007.38,725.54
2018,9,19,13,15,923.0,105.0,3.0,29.9,806.0,984.58,711.35
2018,9,19,13,30,918.0,104.0,3.0,30.0,786.0,958.24,694.97
2018,9,19,13,45,910.5,102.5,3.05,30.1,758.5,925.78,674.97
2018,9,19,14,0,903.0,101.0,3.1,30.2,731.0,890.22,652.85
2018,9,19,14,15,893.0,98.5,3.15,30.15,696.5,848.68,626.93
2018,9,19,14,30,883.0,96.0,3.2,30.1,662.0,804.62,599.02
2018,9,19,14,45,869.0,93.5,3.25,30.05,622.0,762.46,572.06
2018,9,19,15,0,855.0,91.0,3.3,30.0,582.0,710.62,536.83
2018,9,19,15,15,835.5,88.0,3.3,30.0,536.0,653.24,495.77
2018,9,19,15,30,816.0,85.0,3.3,30.0,490.0,595.3,453.17
2018,9,19,15,45,789.5,81.0,3.3,29.55,440.5,532.23,406.25
2018,9,19,16,0,763.0,77.0,3.3,29.1,391.0,470.01,358.29
2018,9,19,16,15,726.0,72.0,2.95,28.2,339.0,403.4,305.4
2018,9,19,16,30,689.0,67.0,2.6,27.3,287.0,339.72,253.11
2018,9,19,16,45,633.0,61.0,2.3,26.45,235.0,271.94,196.68
2018,9,19,17,0,577.0,55.0,2.0,25.6,183.0,210.03,144.28
2018,9,19,17,15,486.0,47.0,2.05,24.35,135.0,145.72,92.25
2018,9,19,17,30,395.0,39.0,2.1,23.1,87.0,92.42,51.15
2018,9,19,17,45,251.5,26.5,2.2,21.85,51.5,42.38,13.34
2018,9,19,18,0,108.0,14.0,2.3,20.6,16.0,11.35,0.0
2018,9,19,18,15,54.0,7.0,2.6,20.0,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,45,42.5,5.5,2.15,12.2,6.0,0.0,0.0
2018,9,20,6,0,85.0,11.0,2.2,12.5,12.0,8.65,0.0
2018,9,20,6,15,236.5,23.5,2.4,13.4,45.5,35.76,4.8
2018,9,20,6,30,388.0,36.0,2.6,14.3,79.0,84.84,46.76
2018,9,20,6,45,483.0,45.0,2.8,15.2,127.5,138.48,89.4
2018,9,20,7,0,578.0,54.0,3.0,16.1,176.0,203.8,144.31
2018,9,20,7,15,637.0,60.0,3.0,16.9,228.5,266.38,199.43
2018,9,20,7,30,696.0,66.0,3.0,17.7,281.0,335.25,259.11
2018,9,20,7,45,735.0,70.5,2.95,18.55,333.5,399.62,313.95
2018,9,20,8,0,774.0,75.0,2.9,19.4,386.0,467.22,369.32
2018,9,20,8,15,802.0,79.0,2.8,20.2,436.5,530.99,419.59
2018,9,20,8,30,830.0,83.0,2.7,21.0,487.0,595.79,468.53
2018,9,20,8,45,850.0,86.0,2.6,21.8,533.5,655.04,511.38
2018,9,20,9,0,870.0,89.0,2.5,22.6,580.0,713.77,552.14
2018,9,20,9,15,886.0,90.5,2.45,23.35,621.5,760.14,582.42
2018,9,20,9,30,902.0,92.0,2.4,24.1,663.0,811.1,614.02
2018,9,20,9,45,914.5,93.0,2.3,24.85,698.5,856.85,640.88
2018,9,20,10,0,927.0,94.0,2.2,25.6,734.0,900.22,665.5
2018,9,20,10,15,934.5,95.5,2.1,26.3,762.5,937.1,685.4
2018,9,20,10,30,942.0,97.0,2.0,27.0,791.0,970.83,702.89
2018,9,20,10,45,947.5,97.5,1.95,27.7,811.5,998.29,716.66
2018,9,20,11,0,953.0,98.0,1.9,28.4,832.0,1022.17,728.08
2018,9,20,11,15,956.0,98.5,1.85,29.05,844.5,1039.91,735.78
2018,9,20,11,30,959.0,99.0,1.8,29.7,857.0,1053.76,741.13
2018,9,20,11,45,960.5,99.5,1.75,30.35,862.0,1062.16,743.23
2018,9,20,12,0,962.0,100.0,1.7,31.0,867.0,1066.51,743.01
2018,9,20,12,15,962.0,99.5,1.7,31.3,863.5,1064.25,740.75
2018,9,20,12,30,962.0,99.0,1.7,31.6,860.0,1057.93,736.26
2018,9,20,12,45,960.0,98.0,1.75,31.9,848.0,1045.09,728.72
2018,9,20,13,0,958.0,97.0,1.8,32.2,836.0,1028.3,718.92
2018,9,20,13,15,954.0,95.5,1.8,32.35,816.0,1005.23,705.13
2018,9,20,13,30,950.0,94.0,1.8,32.5,796.0,978.47,689.17
2018,9,20,13,45,943.0,93.0,1.85,32.6,768.5,946.04,670.41
2018,9,20,14,0,936.0,92.0,1.9,32.7,741.0,910.38,649.5
2018,9,20,14,15,926.5,90.0,1.95,32.65,706.5,868.56,624.8
2018,9,20,14,30,917.0,88.0,2.0,32.6,672.0,824.09,598.06
2018,9,20,14,45,903.5,86.0,2.05,32.5,631.0,774.23,567.4
2018,9,20,15,0,890.0,84.0,2.1,32.4,590.0,722.55,534.46
2018,9,20,15,15,871.5,81.5,2.1,32.4,544.0,670.79,498.43
2018,9,20,15,30,853.0,79.0,2.1,32.4,498.0,612.21,456.68
2018,9,20,15,45,827.5,75.0,2.15,31.9,447.5,547.76,410.44
2018,9,20,16,0,802.0,71.0,2.2,31.4,397.0,483.99,362.78
2018,9,20,16,15,765.0,66.5,1.95,30.3,344.0,415.7,309.91
2018,9,20,16,30,728.0,62.0,1.7,29.2,291.0,350.13,257.17
2018,9,20,16,45,672.0,56.5,1.45,28.05,238.0,280.6,200.24
2018,9,20,17,0,616.0,51.0,1.2,26.9,185.0,216.81,146.9
2018,9,20,17,15,524.0,43.5,1.25,25.65,135.5,150.38,93.55
2018,9,20,17,30,432.0,36.0,1.3,24.4,86.0,95.06,51.01
2018,9,20,17,45,277.5,24.5,1.35,23.1,50.5,42.42,9.82
2018,9,20,18,0,123.0,13.0,1.4,21.8,15.0,10.7,0.0
2018,9,20,18,15,61.5,6.5,1.5,21.25,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,21,5,45,46.0,5.0,1.25,12.9,5.5,0.0,0.0
2018,9,21,6,0,92.0,10.0,1.2,13.1,11.0,7.87,0.0
2018,9,21,6,15,247.5,22.0,1.4,14.15,44.5,36.11,1.96
2018,9,21,6,30,403.0,34.0,1.6,15.2,78.0,86.7,47.12
2018,9,21,6,45,490.5,42.0,1.8,16.3,124.5,139.23,89.24
2018,9,21,7,0,578.0,50.0,2.0,17.4,171.0,202.41,142.38
2018,9,21,7,15,642.0,56.0,1.95,18.2,224.5,266.6,198.15
2018,9,21,7,30,706.0,62.0,1.9,19.0,278.0,337.61,258.68
2018,9,21,7,45,730.5,68.5,1.9,19.8,327.0,398.5,310.22
2018,9,21,8,0,755.0,75.0,1.9,20.6,376.0,460.81,360.8
2018,9,21,8,15,794.0,76.5,1.9,21.5,428.5,527.01,412.09
2018,9,21,8,30,833.0,78.0,1.9,22.4,481.0,595.33,462.85
2018,9,21,8,45,852.0,81.0,1.9,23.3,527.0,654.01,504.59
2018,9,21,9,0,871.0,84.0,1.9,24.2,573.0,706.06,540.28
2018,9,21,9,15,884.5,86.5,1.9,25.15,613.5,757.76,573.11
2018,9,21,9,30,898.0,89.0,1.9,26.1,654.0,807.73,603.21
2018,9,21,9,45,907.5,91.0,1.95,27.05,688.5,851.89,629.21
2018,9,21,10,0,917.0,93.0,2.0,28.0,723.0,893.49,653.12
2018,9,21,10,15,924.0,94.5,2.05,28.7,750.5,929.56,673.76
2018,9,21,10,30,931.0,96.0,2.1,29.4,778.0,962.49,692.23
2018,9,21,10,45,935.5,97.5,2.15,30.15,798.5,989.76,706.86
2018,9,21,11,0,940.0,99.0,2.2,30.9,819.0,1013.46,719.23
2018,9,21,11,15,941.5,99.5,2.3,31.25,830.5,1029.48,728.57
2018,9,21,11,30,943.0,100.0,2.4,31.6,842.0,1041.62,735.65
2018,9,21,11,45,943.0,101.0,2.55,31.9,846.0,1048.88,740.51
2018,9,21,12,0,943.0,102.0,2.7,32.2,850.0,1052.15,743.01
2018,9,21,12,15,940.5,102.5,2.8,32.3,845.5,1048.43,741.39
2018,9,21,12,30,938.0,103.0,2.9,32.4,841.0,1040.76,737.45
2018,9,21,12,45,933.0,103.0,3.05,32.5,828.0,1026.22,729.73
2018,9,21,13,0,928.0,103.0,3.2,32.6,815.0,1007.92,719.67
2018,9,21,13,15,922.5,102.5,3.3,32.5,795.0,984.97,706.82
2018,9,21,13,30,917.0,102.0,3.4,32.4,775.0,958.52,691.68
2018,9,21,13,45,908.5,100.5,3.5,32.35,747.0,924.98,671.68
2018,9,21,14,0,900.0,99.0,3.6,32.3,719.0,888.44,649.54
2018,9,21,14,15,889.0,97.0,3.65,32.0,684.5,846.49,623.91
2018,9,21,14,30,878.0,95.0,3.7,31.7,650.0,802.14,596.31
2018,9,21,14,45,863.0,92.5,3.8,31.4,609.0,759.3,569.54
2018,9,21,15,0,848.0,90.0,3.9,31.1,568.0,706.84,534.52
2018,9,21,15,15,828.0,87.0,3.9,31.1,522.5,649.3,493.16
2018,9,21,15,30,808.0,84.0,3.9,31.1,477.0,591.27,450.32
2018,9,21,15,45,780.5,80.0,3.9,30.0,427.5,527.91,404.07
2018,9,21,16,0,753.0,76.0,3.9,28.9,378.0,465.53,356.65
2018,9,21,16,15,715.5,71.0,3.85,27.95,326.5,399.12,304.01
2018,9,21,16,30,678.0,66.0,3.8,27.0,275.0,335.9,251.97
2018,9,21,16,45,620.5,59.5,3.7,26.1,223.5,267.69,194.85
2018,9,21,17,0,563.0,53.0,3.6,25.2,172.0,205.6,141.93
2018,9,21,17,15,469.5,44.0,3.5,23.95,124.5,140.67,88.97
2018,9,21,17,30,376.0,35.0,3.4,22.7,77.0,87.21,47.26
2018,9,21,17,45,229.5,22.5,3.25,21.45,44.0,37.47,4.68
2018,9,21,18,0,83.0,10.0,3.1,20.2,11.0,8.26,0.0
2018,9,21,18,15,41.5,5.0,3.15,19.5,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,22,5,45,36.0,4.5,2.1,10.55,5.0,0.0,0.0
2018,9,22,6,0,72.0,9.0,2.2,10.7,10.0,7.22,0.0
2018,9,22,6,15,216.0,22.0,2.35,11.35,41.5,35.04,0.0
2018,9,22,6,30,360.0,35.0,2.5,12.0,73.0,83.76,46.83
2018,9,22,6,45,459.0,43.5,2.65,12.65,120.0,136.6,89.79
2018,9,22,7,0,558.0,52.0,2.8,13.3,167.0,201.57,145.09
2018,9,22,7,15,619.5,58.0,2.7,14.15,218.5,264.03,200.52
2018,9,22,7,30,681.0,64.0,2.6,15.0,270.0,333.09,260.67
2018,9,22,7,45,722.5,68.5,2.55,15.9,322.5,397.76,315.96
2018,9,22,8,0,764.0,73.0,2.5,16.8,375.0,466.04,372.04
2018,9,22,8,15,792.0,76.5,2.5,17.65,424.5,528.82,421.95
2018,9,22,8,30,820.0,80.0,2.5,18.5,474.0,592.63,470.66
2018,9,22,8,45,841.0,83.0,2.45,19.35,520.5,652.02,513.99
2018,9,22,9,0,862.0,86.0,2.4,20.2,567.0,711.0,555.36
2018,9,22,9,15,874.5,89.0,2.45,21.15,607.5,755.91,584.67
2018,9,22,9,30,887.0,92.0,2.5,22.1,648.0,805.2,615.71
2018,9,22,9,45,895.0,95.5,2.55,23.05,682.0,849.26,642.49
2018,9,22,10,0,903.0,99.0,2.6,24.0,716.0,890.7,667.07
2018,9,22,10,15,911.5,100.0,2.7,24.7,744.0,927.09,689.0
2018,9,22,10,30,920.0,101.0,2.8,25.4,772.0,960.47,708.78
2018,9,22,10,45,926.0,102.0,2.9,26.1,793.0,988.29,724.83
2018,9,22,11,0,932.0,103.0,3.0,26.8,814.0,1012.63,738.6
2018,9,22,11,15,935.5,103.5,3.15,27.4,826.5,1030.39,748.85
2018,9,22,11,30,939.0,104.0,3.3,28.0,839.0,1044.34,756.76
2018,9,22,11,45,940.5,104.0,3.4,28.6,843.5,1051.89,760.26
2018,9,22,12,0,942.0,104.0,3.5,29.2,848.0,1055.48,761.38
2018,9,22,12,15,944.5,102.0,3.6,29.5,844.5,1053.93,760.28
2018,9,22,12,30,947.0,100.0,3.7,29.8,841.0,1048.36,756.76
2018,9,22,12,45,949.0,97.5,3.8,30.05,830.5,1037.74,750.29
2018,9,22,13,0,951.0,95.0,3.9,30.3,820.0,1023.1,741.34
2018,9,22,13,15,873.5,121.5,3.95,30.2,774.5,973.4,710.23
2018,9,22,13,30,796.0,148.0,4.0,30.1,729.0,909.25,669.34
2018,9,22,13,45,826.5,131.0,4.1,30.0,714.5,896.9,663.16
2018,9,22,14,0,857.0,114.0,4.2,29.9,700.0,879.03,652.94
2018,9,22,14,15,880.5,100.0,4.15,29.7,676.5,843.94,630.58
2018,9,22,14,30,904.0,86.0,4.1,29.5,653.0,814.17,611.87
2018,9,22,14,45,891.0,83.5,4.1,29.25,612.5,764.5,579.4
2018,9,22,15,0,878.0,81.0,4.1,29.0,572.0,713.03,544.91
2018,9,22,15,15,858.5,78.5,4.1,29.0,526.0,661.03,506.9
2018,9,22,15,30,839.0,76.0,4.1,29.0,480.0,602.38,463.13
2018,9,22,15,45,813.5,72.0,4.0,28.15,430.0,538.55,415.46
2018,9,22,16,0,788.0,68.0,3.9,27.3,380.0,475.45,366.53
2018,9,22,16,15,751.0,63.5,3.7,26.45,328.0,407.87,312.23
2018,9,22,16,30,714.0,59.0,3.5,25.6,276.0,343.05,258.22
2018,9,22,16,45,656.0,54.0,3.35,24.75,224.0,274.12,199.94
2018,9,22,17,0,598.0,49.0,3.2,23.9,172.0,211.35,145.89
2018,9,22,17,15,500.0,41.0,3.1,22.65,124.0,144.32,90.92
2018,9,22,17,30,402.0,33.0,3.0,21.4,76.0,89.27,47.54
2018,9,22,17,45,244.5,21.5,2.9,20.2,43.5,37.6,0.0
2018,9,22,18,0,87.0,10.0,2.8,19.0,11.0,8.36,0.0
2018,9,22,18,15,43.5,5.0,3.0,18.4,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,9,23,5,45,40.0,5.0,3.4,11.8,5.0,0.0,0.0
2018,9,23,6,0,80.0,10.0,3.5,11.9,10.0,8.32,0.0
2018,9,23,6,15,232.0,22.0,3.6,12.45,41.5,36.94,0.0
2018,9,23,6,30,384.0,34.0,3.7,13.0,73.0,87.64,48.35
2018,9,23,6,45,482.0,41.0,3.75,13.55,119.5,140.76,92.09
2018,9,23,7,0,580.0,48.0,3.8,14.1,166.0,205.72,147.78
2018,9,23,7,15,638.5,54.0,3.75,14.85,217.5,268.47,203.99
2018,9,23,7,30,697.0,60.0,3.7,15.6,269.0,337.58,264.79
2018,9,23,7,45,735.0,64.5,3.65,16.35,320.5,401.95,320.52
2018,9,23,8,0,773.0,69.0,3.6,17.1,372.0,469.23,376.6
2018,9,23,8,15,800.0,72.5,3.5,17.8,421.5,531.91,427.04
2018,9,23,8,30,827.0,76.0,3.4,18.5,471.0,595.51,476.18
2018,9,23,8,45,846.0,79.0,3.35,19.15,516.5,653.88,519.79
2018,9,23,9,0,865.0,82.0,3.3,19.8,562.0,705.55,557.14
2018,9,23,9,15,880.0,84.0,3.3,20.65,602.5,757.51,591.68
2018,9,23,9,30,895.0,86.0,3.3,21.5,643.0,807.88,623.91
2018,9,23,9,45,906.5,87.0,3.3,22.35,677.5,852.39,651.4
2018,9,23,10,0,918.0,88.0,3.3,23.2,712.0,894.49,676.76
2018,9,23,10,15,926.0,88.5,3.3,23.95,739.5,930.26,697.7
2018,9,23,10,30,934.0,89.0,3.3,24.7,767.0,962.94,716.36
2018,9,23,10,45,939.5,89.5,3.35,25.4,787.0,989.99,731.64
2018,9,23,11,0,945.0,90.0,3.4,26.1,807.0,1013.48,744.56
2018,9,23,11,15,948.0,91.0,3.5,26.75,819.5,1031.4,754.39
2018,9,23,11,30,951.0,92.0,3.6,27.4,832.0,1045.46,761.81
2018,9,23,11,45,952.0,92.0,3.65,28.0,836.0,1052.5,764.58
2018,9,23,12,0,953.0,92.0,3.7,28.6,840.0,1055.52,764.94
2018,9,23,12,15,953.5,91.0,3.85,28.7,836.5,1052.92,764.09
2018,9,23,12,30,954.0,90.0,4.0,28.8,833.0,1046.29,760.76
2018,9,23,12,45,952.5,89.0,4.1,28.9,821.0,1033.7,753.34
2018,9,23,13,0,951.0,88.0,4.2,29.0,809.0,1017.18,743.48
2018,9,23,13,15,946.5,87.0,4.3,28.85,789.0,994.0,730.01
2018,9,23,13,30,942.0,86.0,4.4,28.7,769.0,967.2,714.15
2018,9,23,13,45,935.0,85.0,4.45,28.5,741.5,934.69,694.26
2018,9,23,14,0,928.0,84.0,4.5,28.3,714.0,899.0,672.11
2018,9,23,14,15,919.0,81.5,4.5,28.0,679.5,857.02,645.48
2018,9,23,14,30,910.0,79.0,4.5,27.7,645.0,812.41,616.74
2018,9,23,14,45,896.5,77.0,4.5,27.35,604.5,762.59,584.05
2018,9,23,15,0,883.0,75.0,4.5,27.0,564.0,711.02,549.51
2018,9,23,15,15,864.5,72.5,4.5,27.0,518.5,654.15,507.59
2018,9,23,15,30,846.0,70.0,4.5,27.0,473.0,596.58,464.0
2018,9,23,15,45,821.5,67.0,4.35,26.1,424.0,538.38,419.7
2018,9,23,16,0,797.0,64.0,4.2,25.2,375.0,476.43,370.98
2018,9,23,16,15,762.0,59.5,4.05,24.35,323.5,409.23,316.34
2018,9,23,16,30,727.0,55.0,3.9,23.5,272.0,344.57,261.77
2018,9,23,16,45,670.5,50.5,3.75,22.65,220.5,275.89,202.87
2018,9,23,17,0,614.0,46.0,3.6,21.8,169.0,212.98,147.91
2018,9,23,17,15,517.0,38.5,3.4,20.65,121.0,145.79,91.99
2018,9,23,17,30,420.0,31.0,3.2,19.5,73.0,90.29,47.31
2018,9,23,17,45,257.0,20.5,3.0,18.35,41.5,37.59,0.0
2018,9,23,18,0,94.0,10.0,2.8,17.2,10.0,8.5,0.0
2018,9,23,18,15,47.0,5.0,2.85,16.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,24,5,45,46.0,5.0,0.95,10.6,5.0,0.0,0.0
2018,9,24,6,0,92.0,10.0,0.9,10.9,10.0,8.73,0.0
2018,9,24,6,15,255.5,20.5,0.95,11.7,41.5,38.25,0.0
2018,9,24,6,30,419.0,31.0,1.0,12.5,73.0,91.49,49.55
2018,9,24,6,45,519.0,38.5,1.05,13.3,121.5,147.79,96.12
2018,9,24,7,0,619.0,46.0,1.1,14.1,170.0,216.09,154.1
2018,9,24,7,15,677.5,51.5,1.05,14.95,222.5,281.09,211.25
2018,9,24,7,30,736.0,57.0,1.0,15.8,275.0,352.17,272.03
2018,9,24,7,45,773.5,60.5,0.95,16.6,327.0,417.59,326.58
2018,9,24,8,0,811.0,64.0,0.9,17.4,379.0,485.75,380.76
2018,9,24,8,15,837.0,67.0,0.95,18.7,429.0,549.35,428.99
2018,9,24,8,30,863.0,70.0,1.0,20.0,479.0,609.27,472.5
2018,9,24,8,45,881.5,72.5,1.1,21.3,525.0,667.71,513.49
2018,9,24,9,0,900.0,75.0,1.2,22.6,571.0,725.41,552.27
2018,9,24,9,15,913.0,77.0,1.2,23.85,612.0,777.37,583.02
2018,9,24,9,30,926.0,79.0,1.2,25.1,653.0,827.46,611.66
2018,9,24,9,45,935.0,81.5,1.2,26.35,687.5,872.66,636.33
2018,9,24,10,0,944.0,84.0,1.2,27.6,722.0,915.18,658.71
2018,9,24,10,15,951.0,85.0,1.1,28.2,749.5,951.33,676.72
2018,9,24,10,30,958.0,86.0,1.0,28.8,777.0,984.24,692.29
2018,9,24,10,45,963.0,87.0,0.9,29.4,797.5,1011.84,704.24
2018,9,24,11,0,968.0,88.0,0.8,30.0,818.0,1035.77,713.73
2018,9,24,11,15,971.0,88.0,0.75,30.4,830.0,1052.84,720.71
2018,9,24,11,30,974.0,88.0,0.7,30.8,842.0,1065.95,725.47
2018,9,24,11,45,975.0,88.0,0.65,31.25,846.0,1073.03,726.68
2018,9,24,12,0,976.0,88.0,0.6,31.7,850.0,1076.01,725.69
2018,9,24,12,15,974.5,88.5,0.7,31.9,846.0,1072.94,725.76
2018,9,24,12,30,973.0,89.0,0.8,32.1,842.0,1065.77,723.58
2018,9,24,12,45,969.5,88.5,0.9,32.35,829.0,1051.48,717.14
2018,9,24,13,0,966.0,88.0,1.0,32.6,816.0,1033.25,708.4
2018,9,24,13,15,961.0,87.5,1.15,32.65,795.5,1009.77,697.93
2018,9,24,13,30,956.0,87.0,1.3,32.7,775.0,982.63,684.94
2018,9,24,13,45,949.0,85.5,1.45,32.8,747.0,949.1,667.5
2018,9,24,14,0,942.0,84.0,1.6,32.9,719.0,912.34,647.62
2018,9,24,14,15,932.5,82.5,1.7,32.75,684.5,870.48,624.07
2018,9,24,14,30,923.0,81.0,1.8,32.6,650.0,825.97,598.32
2018,9,24,14,45,909.0,78.5,1.95,32.5,608.5,774.61,567.7
2018,9,24,15,0,895.0,76.0,2.1,32.4,567.0,721.5,535.01
2018,9,24,15,15,875.5,74.0,2.1,32.4,521.0,663.87,495.0
2018,9,24,15,30,856.0,72.0,2.1,32.4,475.0,610.04,456.33
2018,9,24,15,45,829.5,68.5,2.25,31.75,424.5,545.21,410.25
2018,9,24,16,0,803.0,65.0,2.4,31.1,374.0,481.19,362.58
2018,9,24,16,15,765.0,61.0,2.2,29.9,322.0,412.75,309.43
2018,9,24,16,30,727.0,57.0,2.0,28.7,270.0,347.15,256.36
2018,9,24,16,45,667.0,51.0,1.8,27.5,217.0,275.74,197.54
2018,9,24,17,0,607.0,45.0,1.6,26.3,164.0,210.64,142.73
2018,9,24,17,15,506.0,37.5,1.75,25.0,116.5,143.16,88.28
2018,9,24,17,30,405.0,30.0,1.9,23.7,69.0,87.81,44.28
2018,9,24,17,45,235.0,18.5,2.1,22.45,38.0,34.36,0.0
2018,9,24,18,0,65.0,7.0,2.3,21.2,7.0,5.51,0.0
2018,9,24,18,15,32.5,3.5,2.65,20.45,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,25,5,45,32.0,3.5,1.65,10.0,3.5,0.0,0.0
2018,9,25,6,0,64.0,7.0,1.6,10.1,7.0,6.35,0.0
2018,9,25,6,15,230.0,19.0,1.7,10.8,38.0,36.04,0.0
2018,9,25,6,30,396.0,31.0,1.8,11.5,69.0,90.08,49.09
2018,9,25,6,45,489.5,38.5,1.9,12.2,115.0,143.98,94.8
2018,9,25,7,0,583.0,46.0,2.0,12.9,161.0,209.24,151.14
2018,9,25,7,15,649.0,51.0,1.85,13.8,213.5,273.85,208.37
2018,9,25,7,30,715.0,56.0,1.7,14.7,266.0,345.77,270.45
2018,9,25,7,45,696.0,69.5,1.5,15.65,305.0,395.67,313.63
2018,9,25,8,0,677.0,83.0,1.3,16.6,344.0,441.97,351.29
2018,9,25,8,15,762.5,76.5,1.25,17.6,407.0,520.92,412.15
2018,9,25,8,30,848.0,70.0,1.2,18.6,470.0,603.02,472.69
2018,9,25,8,45,867.0,73.0,1.15,19.6,516.0,661.59,513.25
2018,9,25,9,0,886.0,76.0,1.1,20.6,562.0,719.5,551.53
2018,9,25,9,15,899.5,78.5,1.15,21.6,602.5,771.74,583.87
2018,9,25,9,30,913.0,81.0,1.2,22.6,643.0,822.2,614.31
2018,9,25,9,45,922.5,83.0,1.2,23.6,677.5,866.72,639.51
2018,9,25,10,0,932.0,85.0,1.2,24.6,712.0,908.64,662.52
2018,9,25,10,15,939.5,86.5,1.3,25.45,740.0,945.36,683.74
2018,9,25,10,30,947.0,88.0,1.4,26.3,768.0,978.91,702.81
2018,9,25,10,45,952.5,88.5,1.5,27.2,788.0,1006.1,717.64
2018,9,25,11,0,958.0,89.0,1.6,28.1,808.0,1029.68,730.24
2018,9,25,11,15,961.0,89.5,1.65,28.9,820.5,1047.08,738.59
2018,9,25,11,30,964.0,90.0,1.7,29.7,833.0,1060.55,744.65
2018,9,25,11,45,964.5,90.0,1.75,30.55,836.5,1066.99,746.39
2018,9,25,12,0,965.0,90.0,1.8,31.4,840.0,1069.35,745.86
2018,9,25,12,15,963.5,90.5,1.9,31.8,835.5,1066.21,744.2
2018,9,25,12,30,962.0,91.0,2.0,32.2,831.0,1059.01,740.21
2018,9,25,12,45,958.0,91.0,2.05,32.65,818.5,1044.8,731.26
2018,9,25,13,0,954.0,91.0,2.1,33.1,806.0,1026.72,720.09
2018,9,25,13,15,949.0,90.5,2.25,33.15,785.5,1003.37,708.01
2018,9,25,13,30,944.0,90.0,2.4,33.2,765.0,976.41,693.51
2018,9,25,13,45,936.5,88.5,2.5,33.25,737.0,942.65,674.05
2018,9,25,14,0,929.0,87.0,2.6,33.3,709.0,905.75,652.38
2018,9,25,14,15,918.5,85.0,2.75,33.15,674.0,862.86,627.36
2018,9,25,14,30,908.0,83.0,2.9,33.0,639.0,817.46,600.16
2018,9,25,14,45,893.5,81.0,3.0,32.8,598.0,766.81,568.64
2018,9,25,15,0,879.0,79.0,3.1,32.6,557.0,714.49,535.19
2018,9,25,15,15,859.0,76.5,3.1,32.6,511.0,661.96,497.86
2018,9,25,15,30,839.0,74.0,3.1,32.6,465.0,602.8,454.84
2018,9,25,15,45,811.0,70.5,3.4,31.5,415.0,537.92,408.89
2018,9,25,16,0,783.0,67.0,3.7,30.4,365.0,474.06,361.26
2018,9,25,16,15,742.5,62.5,3.75,29.2,312.5,405.02,307.22
2018,9,25,16,30,702.0,58.0,3.8,28.0,260.0,339.16,253.43
2018,9,25,16,45,639.5,52.0,3.85,26.85,208.0,268.34,194.37
2018,9,25,17,0,577.0,46.0,3.9,25.7,156.0,204.61,140.08
2018,9,25,17,15,472.5,38.0,4.0,24.25,109.5,137.52,85.5
2018,9,25,17,30,368.0,30.0,4.1,22.8,63.0,83.24,41.42
2018,9,25,17,45,211.0,18.5,4.15,21.4,34.5,28.87,0.0
2018,9,25,18,0,54.0,7.0,4.2,20.0,6.0,0.0,0.0
2018,9,25,18,15,27.0,3.5,4.1,19.2,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,26,5,45,28.5,3.0,1.8,10.85,3.0,0.0,0.0
2018,9,26,6,0,57.0,6.0,1.9,11.0,6.0,4.72,0.0
2018,9,26,6,15,211.5,18.5,2.1,11.65,35.5,35.0,0.0
2018,9,26,6,30,366.0,31.0,2.3,12.3,65.0,87.51,47.55
2018,9,26,6,45,439.0,40.0,2.5,13.0,106.5,137.03,90.92
2018,9,26,7,0,512.0,49.0,2.7,13.7,148.0,195.48,142.1
2018,9,26,7,15,585.5,55.5,2.55,14.6,201.0,260.22,198.98
2018,9,26,7,30,659.0,62.0,2.4,15.5,254.0,333.09,261.71
2018,9,26,7,45,566.5,87.5,2.25,16.4,274.0,358.24,286.01
2018,9,26,8,0,474.0,113.0,2.1,17.3,294.0,365.18,293.41
2018,9,26,8,15,441.5,135.5,2.0,18.3,321.5,397.51,318.84
2018,9,26,8,30,409.0,158.0,1.9,19.3,349.0,425.38,339.22
2018,9,26,8,45,561.0,137.5,1.75,20.3,427.0,536.4,423.05
2018,9,26,9,0,713.0,117.0,1.6,21.3,505.0,652.68,506.49
2018,9,26,9,15,796.0,104.0,1.55,22.3,567.0,731.48,559.46
2018,9,26,9,30,879.0,91.0,1.5,23.3,629.0,808.86,607.78
2018,9,26,9,45,873.0,98.5,1.4,24.3,657.5,845.08,626.4
2018,9,26,10,0,867.0,106.0,1.3,25.3,686.0,887.98,649.21
2018,9,26,10,15,873.5,109.5,1.25,26.3,713.5,924.78,668.04
2018,9,26,10,30,880.0,113.0,1.2,27.3,741.0,946.54,677.03
2018,9,26,10,45,898.0,109.5,1.15,28.25,765.5,979.81,693.34
2018,9,26,11,0,916.0,106.0,1.1,29.2,790.0,1010.12,707.34
2018,9,26,11,15,818.0,149.5,1.1,30.1,767.5,987.47,690.12
2018,9,26,11,30,720.0,193.0,1.1,31.0,745.0,954.24,667.3
2018,9,26,11,45,715.0,197.0,1.15,31.85,747.0,958.22,668.49
2018,9,26,12,0,710.0,201.0,1.2,32.7,749.0,958.78,667.23
2018,9,26,12,15,749.0,182.0,1.2,33.3,757.5,975.97,676.13
2018,9,26,12,30,788.0,163.0,1.2,33.9,766.0,979.26,676.47
2018,9,26,12,45,824.5,145.5,1.2,34.5,767.5,988.33,680.59
2018,9,26,13,0,861.0,128.0,1.2,35.1,769.0,992.11,681.58
2018,9,26,13,15,812.5,141.0,1.2,35.25,733.0,942.91,652.04
2018,9,26,13,30,764.0,154.0,1.2,35.4,697.0,899.39,626.31
2018,9,26,13,45,785.5,139.5,1.2,35.55,679.0,874.45,611.86
2018,9,26,14,0,807.0,125.0,1.2,35.7,661.0,852.81,599.25
2018,9,26,14,15,773.0,123.5,1.25,35.65,616.0,794.01,564.07
2018,9,26,14,30,739.0,122.0,1.3,35.6,571.0,739.1,530.98
2018,9,26,14,45,751.5,109.5,1.35,35.5,540.0,699.32,507.05
2018,9,26,15,0,764.0,97.0,1.4,35.4,509.0,660.21,482.11
2018,9,26,15,15,771.5,90.0,1.4,35.4,475.5,620.0,454.79
2018,9,26,15,30,779.0,83.0,1.4,35.4,442.0,576.86,424.49
2018,9,26,15,45,730.0,79.0,1.65,34.65,386.0,502.75,373.5
2018,9,26,16,0,681.0,75.0,1.9,33.9,330.0,433.09,323.15
2018,9,26,16,15,652.5,69.5,1.95,32.5,285.0,373.78,278.21
2018,9,26,16,30,624.0,64.0,2.0,31.1,240.0,316.52,232.6
2018,9,26,16,45,556.0,57.5,2.1,29.75,190.5,247.89,177.26
2018,9,26,17,0,488.0,51.0,2.2,28.4,141.0,186.72,126.84
2018,9,26,17,15,386.5,41.0,2.7,27.05,98.0,123.68,76.69
2018,9,26,17,30,285.0,31.0,3.2,25.7,55.0,72.99,35.2
2018,9,26,17,45,159.0,18.5,3.7,24.4,30.0,25.46,0.0
2018,9,26,18,0,33.0,6.0,4.2,23.1,5.0,0.0,0.0
2018,9,26,18,15,16.5,3.0,4.25,21.95,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,20.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,19.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,16.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,27,5,45,21.5,3.0,2.35,11.4,3.0,0.0,0.0
2018,9,27,6,0,43.0,6.0,2.4,11.5,6.0,4.72,0.0
2018,9,27,6,15,90.0,19.0,2.55,12.0,25.0,22.12,0.0
2018,9,27,6,30,137.0,32.0,2.7,12.5,44.0,55.47,31.52
2018,9,27,6,45,259.0,46.0,2.85,12.95,88.5,104.51,71.3
2018,9,27,7,0,381.0,60.0,3.0,13.4,133.0,169.07,124.81
2018,9,27,7,15,515.0,62.0,2.9,14.25,192.0,245.42,189.18
2018,9,27,7,30,649.0,64.0,2.8,15.1,251.0,333.74,263.55
2018,9,27,7,45,621.5,79.5,2.7,15.9,285.5,377.53,302.54
2018,9,27,8,0,594.0,95.0,2.6,16.7,320.0,416.97,335.94
2018,9,27,8,15,676.5,92.0,2.55,17.55,381.0,495.5,398.21
2018,9,27,8,30,759.0,89.0,2.5,18.4,442.0,578.75,461.83
2018,9,27,8,45,795.5,89.5,2.45,19.2,491.0,643.06,508.9
2018,9,27,9,0,832.0,90.0,2.4,20.0,540.0,708.4,555.11
2018,9,27,9,15,829.5,98.0,2.35,20.95,574.5,753.03,583.2
2018,9,27,9,30,827.0,106.0,2.3,21.9,609.0,794.71,608.25
2018,9,27,9,45,822.0,114.0,2.25,22.8,637.5,831.22,629.31
2018,9,27,10,0,817.0,122.0,2.2,23.7,666.0,864.34,647.71
2018,9,27,10,15,804.5,133.0,2.25,24.4,686.0,890.34,662.47
2018,9,27,10,30,792.0,144.0,2.3,25.1,706.0,912.3,674.55
2018,9,27,10,45,711.0,180.5,2.35,25.85,695.5,900.75,664.39
2018,9,27,11,0,630.0,217.0,2.4,26.6,685.0,873.38,643.62
2018,9,27,11,15,647.0,215.5,2.45,27.1,702.5,898.97,659.89
2018,9,27,11,30,664.0,214.0,2.5,27.6,720.0,921.87,673.7
2018,9,27,11,45,619.0,234.0,2.55,28.1,707.5,900.72,657.56
2018,9,27,12,0,574.0,254.0,2.6,28.6,695.0,870.17,635.66
2018,9,27,12,15,562.0,257.0,2.65,28.8,686.5,859.69,628.64
2018,9,27,12,30,550.0,260.0,2.7,29.0,678.0,846.57,619.74
2018,9,27,12,45,690.5,197.0,2.75,29.25,713.5,921.6,672.0
2018,9,27,13,0,831.0,134.0,2.8,29.5,749.0,971.21,703.9
2018,9,27,13,15,846.0,123.5,2.9,29.4,735.0,957.55,696.36
2018,9,27,13,30,861.0,113.0,3.0,29.3,721.0,939.57,686.57
2018,9,27,13,45,850.0,111.0,3.1,29.15,692.0,903.45,664.9
2018,9,27,14,0,839.0,109.0,3.2,29.0,663.0,864.63,641.29
2018,9,27,14,15,796.5,113.5,3.4,28.6,617.5,804.21,603.63
2018,9,27,14,30,754.0,118.0,3.6,28.2,572.0,743.58,564.88
2018,9,27,14,45,747.0,108.5,3.75,27.8,533.0,695.87,533.95
2018,9,27,15,0,740.0,99.0,3.9,27.4,494.0,646.28,499.77
2018,9,27,15,15,751.0,89.5,3.9,27.4,460.5,606.85,470.88
2018,9,27,15,30,762.0,80.0,3.9,27.4,427.0,564.19,438.59
2018,9,27,15,45,673.5,85.5,4.3,25.85,367.0,480.37,376.72
2018,9,27,16,0,585.0,91.0,4.7,24.3,307.0,402.35,317.08
2018,9,27,16,15,552.0,79.5,4.85,23.1,259.5,340.21,266.91
2018,9,27,16,30,519.0,68.0,5.0,21.9,212.0,280.96,217.11
2018,9,27,16,45,450.5,59.5,5.15,20.7,166.0,216.41,162.26
2018,9,27,17,0,382.0,51.0,5.3,19.5,120.0,159.63,113.48
2018,9,27,17,15,315.5,39.5,5.3,18.5,84.0,108.76,70.13
2018,9,27,17,30,249.0,28.0,5.3,17.5,48.0,65.45,30.59
2018,9,27,17,45,135.0,16.0,5.3,16.45,25.5,21.96,0.0
2018,9,27,18,0,21.0,4.0,5.3,15.4,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.2,15.1,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,28,5,45,7.5,1.5,2.75,11.6,1.5,0.0,0.0
2018,9,28,6,0,15.0,3.0,2.8,11.7,3.0,0.0,0.0
2018,9,28,6,15,37.0,17.0,3.0,12.1,19.5,16.45,0.0
2018,9,28,6,30,59.0,31.0,3.2,12.5,36.0,37.5,20.42
2018,9,28,6,45,67.0,45.0,3.45,12.95,54.5,55.5,38.13
2018,9,28,7,0,75.0,59.0,3.7,13.4,73.0,74.66,55.47
2018,9,28,7,15,37.5,59.0,3.7,13.8,66.0,61.07,45.87
2018,9,28,7,30,0.0,59.0,3.7,14.2,59.0,45.22,33.18
2018,9,28,7,45,0.0,70.5,3.7,14.65,70.5,54.33,40.89
2018,9,28,8,0,0.0,82.0,3.7,15.1,82.0,63.51,48.51
2018,9,28,8,15,7.5,110.5,3.7,15.6,114.0,91.42,71.85
2018,9,28,8,30,15.0,139.0,3.7,16.1,146.0,120.61,95.94
2018,9,28,8,45,26.0,172.5,3.7,16.6,186.0,168.28,134.94
2018,9,28,9,0,37.0,206.0,3.7,17.1,226.0,209.7,168.15
2018,9,28,9,15,72.5,225.5,3.75,17.7,268.0,257.08,206.31
2018,9,28,9,30,108.0,245.0,3.8,18.3,310.0,324.57,259.62
2018,9,28,9,45,197.5,245.0,3.85,18.95,372.5,403.87,322.7
2018,9,28,10,0,287.0,245.0,3.9,19.6,435.0,508.18,403.0
2018,9,28,10,15,587.5,172.5,3.95,20.1,581.0,745.46,583.72
2018,9,28,10,30,888.0,100.0,4.0,20.6,727.0,944.83,722.21
2018,9,28,10,45,897.0,99.5,4.1,21.1,747.5,972.73,738.26
2018,9,28,11,0,906.0,99.0,4.2,21.6,768.0,997.37,753.35
2018,9,28,11,15,909.0,99.0,4.35,21.85,779.0,1013.22,763.57
2018,9,28,11,30,912.0,99.0,4.5,22.1,790.0,1025.37,771.53
2018,9,28,11,45,913.5,99.0,4.6,22.35,794.0,1032.22,776.02
2018,9,28,12,0,915.0,99.0,4.7,22.6,798.0,1035.23,778.09
2018,9,28,12,15,912.0,100.0,4.75,22.6,793.0,1030.97,775.74
2018,9,28,12,30,909.0,101.0,4.8,22.6,788.0,1022.89,770.99
2018,9,28,12,45,904.0,101.0,4.9,22.6,775.0,1007.99,762.15
2018,9,28,13,0,899.0,101.0,5.0,22.6,762.0,989.46,750.9
2018,9,28,13,15,893.5,100.0,5.05,22.45,742.0,965.86,736.25
2018,9,28,13,30,888.0,99.0,5.1,22.3,722.0,938.89,719.26
2018,9,28,13,45,879.5,98.0,5.15,22.15,694.5,906.03,698.06
2018,9,28,14,0,871.0,97.0,5.2,22.0,667.0,870.29,674.7
2018,9,28,14,15,859.5,95.0,5.25,21.6,633.0,837.33,653.8
2018,9,28,14,30,848.0,93.0,5.3,21.2,599.0,792.31,623.82
2018,9,28,14,45,832.0,90.0,5.4,20.8,558.5,740.8,588.8
2018,9,28,15,0,816.0,87.0,5.5,20.4,518.0,687.94,551.37
2018,9,28,15,15,793.5,84.0,5.5,20.4,473.0,629.76,506.56
2018,9,28,15,30,771.0,81.0,5.5,20.4,428.0,571.46,460.52
2018,9,28,15,45,742.5,76.5,5.5,19.25,380.0,508.49,411.4
2018,9,28,16,0,714.0,72.0,5.5,18.1,332.0,446.77,361.31
2018,9,28,16,15,673.5,66.5,5.4,17.45,282.5,381.27,305.57
2018,9,28,16,30,633.0,61.0,5.3,16.8,233.0,318.16,250.16
2018,9,28,16,45,568.5,53.5,5.2,16.1,183.5,249.1,189.15
2018,9,28,17,0,504.0,46.0,5.1,15.4,134.0,187.19,133.78
2018,9,28,17,15,394.5,37.0,4.9,14.8,91.5,122.51,78.84
2018,9,28,17,30,285.0,28.0,4.7,14.2,49.0,69.86,30.0
2018,9,28,17,45,152.5,15.5,4.45,13.65,25.5,22.91,0.0
2018,9,28,18,0,20.0,3.0,4.2,13.1,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,4.05,12.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.35,10.6,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,10.8,5.0,0.0,0.0
2018,9,29,6,15,109.5,14.0,1.7,11.7,21.0,20.5,0.0
2018,9,29,6,30,174.0,22.0,2.0,12.6,37.0,52.59,26.61
2018,9,29,6,45,87.0,36.0,2.3,13.45,43.5,55.19,36.99
2018,9,29,7,0,0.0,50.0,2.6,14.3,50.0,38.99,27.43
2018,9,29,7,15,5.5,70.5,2.6,14.95,72.0,57.7,43.44
2018,9,29,7,30,11.0,91.0,2.6,15.6,94.0,77.21,59.99
2018,9,29,7,45,61.0,119.0,2.6,16.2,141.0,131.21,105.11
2018,9,29,8,0,111.0,147.0,2.6,16.8,188.0,196.4,159.01
2018,9,29,8,15,162.5,169.0,2.5,17.35,238.5,253.6,205.58
2018,9,29,8,30,214.0,191.0,2.4,17.9,289.0,316.18,255.56
2018,9,29,8,45,248.5,207.0,2.3,18.4,331.5,380.36,305.31
2018,9,29,9,0,283.0,223.0,2.2,18.9,374.0,434.4,346.11
2018,9,29,9,15,364.0,220.0,2.15,19.4,429.5,506.6,400.88
2018,9,29,9,30,445.0,217.0,2.1,19.9,485.0,603.04,471.48
2018,9,29,9,45,441.0,228.5,2.1,20.35,506.0,630.36,489.06
2018,9,29,10,0,437.0,240.0,2.1,20.8,527.0,655.73,505.47
