Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,10,15,532.0,219.0,2.25,21.2,582.5,735.59,563.56
2018,9,29,10,30,627.0,198.0,2.4,21.6,638.0,826.9,627.75
2018,9,29,10,45,664.0,190.5,2.5,22.0,668.0,870.47,656.31
2018,9,29,11,0,701.0,183.0,2.6,22.4,698.0,912.16,683.31
2018,9,29,11,15,516.5,236.5,2.7,22.65,619.0,787.34,594.93
2018,9,29,11,30,332.0,290.0,2.8,22.9,540.0,641.75,489.06
2018,9,29,11,45,188.5,296.0,2.85,23.15,438.0,483.47,371.58
2018,9,29,12,0,45.0,302.0,2.9,23.4,336.0,323.14,247.72
2018,9,29,12,15,24.0,225.5,3.05,23.45,243.5,225.17,173.0
2018,9,29,12,30,3.0,149.0,3.2,23.5,151.0,120.96,91.11
2018,9,29,12,45,18.5,207.0,3.3,23.6,220.5,186.15,143.07
2018,9,29,13,0,34.0,265.0,3.4,23.7,290.0,273.24,210.85
2018,9,29,13,15,78.5,281.0,3.5,23.7,336.5,331.07,256.65
2018,9,29,13,30,123.0,297.0,3.6,23.7,383.0,408.08,316.26
2018,9,29,13,45,219.0,261.5,3.7,23.75,407.0,473.46,368.36
2018,9,29,14,0,315.0,226.0,3.8,23.8,431.0,511.22,399.57
2018,9,29,14,15,432.0,179.5,3.85,23.65,444.5,568.29,445.27
2018,9,29,14,30,549.0,133.0,3.9,23.5,458.0,603.82,474.56
2018,9,29,14,45,610.5,126.0,4.0,23.3,464.5,617.66,486.2
2018,9,29,15,0,672.0,119.0,4.1,23.1,471.0,624.23,492.18
2018,9,29,15,15,674.0,108.0,4.1,23.1,434.5,579.79,458.66
2018,9,29,15,30,676.0,97.0,4.1,23.1,398.0,533.3,422.87
2018,9,29,15,45,630.0,93.5,4.2,22.4,349.0,466.08,370.9
2018,9,29,16,0,584.0,90.0,4.3,21.7,300.0,402.14,319.87
2018,9,29,16,15,438.0,88.5,4.2,21.15,232.5,294.1,232.52
2018,9,29,16,30,292.0,87.0,4.1,20.6,165.0,208.81,162.74
2018,9,29,16,45,370.0,67.0,4.0,20.0,144.0,194.67,146.52
2018,9,29,17,0,448.0,47.0,3.9,19.4,123.0,173.98,122.51
2018,9,29,17,15,294.0,36.0,3.7,18.75,79.0,102.13,64.84
2018,9,29,17,30,140.0,25.0,3.5,18.1,35.0,46.46,16.55
2018,9,29,17,45,78.5,14.0,3.25,17.4,18.5,16.6,0.0
2018,9,29,18,0,17.0,3.0,3.0,16.7,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.8,16.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,30,5,45,12.0,2.5,0.7,13.3,2.0,0.0,0.0
2018,9,30,6,0,24.0,5.0,0.7,13.4,4.0,0.0,0.0
2018,9,30,6,15,142.0,18.5,0.75,13.85,28.5,27.34,0.0
2018,9,30,6,30,260.0,32.0,0.8,14.3,53.0,77.12,39.86
2018,9,30,6,45,363.0,42.5,0.9,14.75,95.5,129.75,87.02
2018,9,30,7,0,466.0,53.0,1.0,15.2,138.0,194.38,141.64
2018,9,30,7,15,534.5,60.5,0.95,15.55,187.0,256.76,195.95
2018,9,30,7,30,603.0,68.0,0.9,15.9,236.0,326.61,255.4
2018,9,30,7,45,649.5,73.5,0.85,16.3,286.0,391.41,309.31
2018,9,30,8,0,696.0,79.0,0.8,16.7,336.0,460.22,364.19
2018,9,30,8,15,729.5,82.0,0.7,17.35,384.0,522.51,411.18
2018,9,30,8,30,763.0,85.0,0.6,18.0,432.0,584.78,455.9
2018,9,30,8,45,788.0,87.5,0.5,18.7,477.0,643.7,495.89
2018,9,30,9,0,813.0,90.0,0.4,19.4,522.0,702.65,533.96
2018,9,30,9,15,832.0,91.5,0.3,20.0,562.0,755.6,565.02
2018,9,30,9,30,851.0,93.0,0.2,20.6,602.0,807.34,594.19
2018,9,30,9,45,867.0,93.5,0.15,21.25,636.5,844.67,614.0
2018,9,30,10,0,883.0,94.0,0.1,21.9,671.0,888.49,637.81
2018,9,30,10,15,891.5,95.0,0.25,22.3,698.0,923.79,659.71
2018,9,30,10,30,900.0,96.0,0.4,22.7,725.0,956.13,680.41
2018,9,30,10,45,871.5,110.5,0.6,23.15,733.0,964.72,687.63
2018,9,30,11,0,843.0,125.0,0.8,23.6,741.0,982.09,700.68
2018,9,30,11,15,710.5,181.0,0.95,23.95,705.5,932.25,670.68
2018,9,30,11,30,578.0,237.0,1.1,24.3,670.0,856.58,622.74
2018,9,30,11,45,677.0,199.5,1.3,24.65,709.0,930.11,674.3
2018,9,30,12,0,776.0,162.0,1.5,25.0,748.0,990.55,713.81
2018,9,30,12,15,841.5,132.0,1.6,25.2,764.0,1013.07,728.29
2018,9,30,12,30,907.0,102.0,1.7,25.4,780.0,1025.24,736.83
2018,9,30,12,45,885.5,109.0,1.8,25.6,761.5,1001.6,722.95
2018,9,30,13,0,864.0,116.0,1.9,25.8,743.0,987.92,715.78
2018,9,30,13,15,791.5,139.5,2.0,25.75,701.5,927.04,678.57
2018,9,30,13,30,719.0,163.0,2.1,25.7,660.0,872.95,645.47
2018,9,30,13,45,612.5,191.5,2.2,25.6,603.0,784.7,587.57
2018,9,30,14,0,506.0,220.0,2.3,25.5,546.0,692.09,523.65
2018,9,30,14,15,365.0,236.0,2.4,25.2,464.5,552.14,423.89
2018,9,30,14,30,224.0,252.0,2.5,24.9,383.0,424.52,329.08
2018,9,30,14,45,167.5,221.5,2.65,24.55,316.0,341.05,266.75
2018,9,30,15,0,111.0,191.0,2.8,24.2,249.0,262.34,206.07
2018,9,30,15,15,118.0,185.0,2.8,24.2,241.5,255.58,201.32
2018,9,30,15,30,125.0,179.0,2.8,24.2,234.0,247.99,195.55
2018,9,30,15,45,92.0,157.0,3.05,23.4,195.0,190.27,150.1
2018,9,30,16,0,59.0,135.0,3.3,22.6,156.0,148.21,116.45
2018,9,30,16,15,40.5,112.5,3.4,22.05,126.0,115.92,90.18
2018,9,30,16,30,22.0,90.0,3.5,21.5,96.0,85.96,65.55
2018,9,30,16,45,13.0,69.0,3.55,21.0,72.5,59.39,43.41
2018,9,30,17,0,4.0,48.0,3.6,20.5,49.0,38.83,26.21
2018,9,30,17,15,2.0,31.5,3.5,19.9,32.0,24.86,14.12
2018,9,30,17,30,0.0,15.0,3.4,19.3,15.0,11.43,0.0
2018,9,30,17,45,0.0,7.5,3.25,18.75,7.5,5.9,0.0
2018,9,30,18,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,12.75,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,13.25,8.5,6.69,0.0
2018,10,1,6,30,0.0,16.0,1.0,13.7,16.0,12.18,2.85
2018,10,1,6,45,0.0,26.0,1.1,14.1,26.0,19.83,10.83
2018,10,1,7,0,0.0,36.0,1.2,14.5,36.0,27.5,17.7
2018,10,1,7,15,0.0,49.0,1.2,15.0,49.0,37.51,26.41
2018,10,1,7,30,0.0,62.0,1.2,15.5,62.0,47.84,35.26
2018,10,1,7,45,0.0,66.0,1.15,15.95,66.0,50.7,37.63
2018,10,1,8,0,0.0,70.0,1.1,16.4,70.0,53.71,40.02
2018,10,1,8,15,1.0,97.5,1.0,17.25,98.0,76.9,59.19
2018,10,1,8,30,2.0,125.0,0.9,18.1,126.0,100.76,78.47
2018,10,1,8,45,9.0,152.0,0.85,18.9,156.5,128.77,100.87
2018,10,1,9,0,16.0,179.0,0.8,19.7,187.0,157.81,123.64
2018,10,1,9,15,13.5,178.5,0.75,20.3,186.0,155.42,120.95
2018,10,1,9,30,11.0,178.0,0.7,20.9,185.0,152.97,118.35
2018,10,1,9,45,19.5,210.5,0.65,21.45,223.0,189.33,146.55
2018,10,1,10,0,28.0,243.0,0.6,22.0,261.0,244.4,188.26
2018,10,1,10,15,65.0,264.0,0.55,22.5,308.5,299.91,230.21
2018,10,1,10,30,102.0,285.0,0.5,23.0,356.0,378.79,287.93
2018,10,1,10,45,110.5,305.5,0.5,23.55,384.0,411.21,309.83
2018,10,1,11,0,119.0,326.0,0.5,24.1,412.0,443.65,331.8
2018,10,1,11,15,276.5,295.0,0.6,24.45,499.5,591.37,439.15
2018,10,1,11,30,434.0,264.0,0.7,24.8,587.0,742.82,543.03
2018,10,1,11,45,344.5,296.5,0.75,25.2,553.5,666.16,487.96
2018,10,1,12,0,255.0,329.0,0.8,25.6,520.0,611.74,449.13
2018,10,1,12,15,274.5,334.5,0.95,25.8,539.0,636.27,467.82
2018,10,1,12,30,294.0,340.0,1.1,26.0,558.0,659.21,484.57
2018,10,1,12,45,251.0,337.5,1.25,26.25,521.5,610.35,451.02
2018,10,1,13,0,208.0,335.0,1.4,26.5,485.0,538.64,401.72
2018,10,1,13,15,259.0,315.0,1.55,26.55,496.5,583.41,435.96
2018,10,1,13,30,310.0,295.0,1.7,26.6,508.0,602.13,451.36
2018,10,1,13,45,348.5,273.5,1.85,26.7,504.0,604.26,454.97
2018,10,1,14,0,387.0,252.0,2.0,26.8,500.0,602.88,456.16
2018,10,1,14,15,484.5,209.5,2.1,26.5,503.0,644.67,489.26
2018,10,1,14,30,582.0,167.0,2.2,26.2,506.0,665.82,507.46
2018,10,1,14,45,487.0,179.0,2.25,25.95,449.0,572.1,440.03
2018,10,1,15,0,392.0,191.0,2.3,25.7,392.0,492.32,381.52
2018,10,1,15,15,321.0,183.0,2.3,25.7,338.0,401.83,313.79
2018,10,1,15,30,250.0,175.0,2.3,25.7,284.0,333.33,261.06
2018,10,1,15,45,227.0,156.0,2.15,24.75,246.0,287.02,225.74
2018,10,1,16,0,204.0,137.0,2.0,23.8,208.0,242.91,191.15
2018,10,1,16,15,113.5,113.5,1.95,23.1,152.0,157.97,123.22
2018,10,1,16,30,23.0,90.0,1.9,22.4,96.0,86.81,65.85
2018,10,1,16,45,38.5,71.5,1.85,21.75,79.0,74.05,54.71
2018,10,1,17,0,54.0,53.0,1.8,21.1,62.0,63.95,45.01
2018,10,1,17,15,36.0,35.5,1.85,20.6,40.5,40.72,25.13
2018,10,1,17,30,18.0,18.0,1.9,20.1,19.0,16.97,0.0
2018,10,1,17,45,9.0,9.0,1.9,19.6,9.5,7.74,0.0
2018,10,1,18,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,18.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,1.45,14.45,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,1.5,14.4,1.0,0.0,0.0
2018,10,2,6,15,36.5,13.5,1.7,14.6,16.0,14.16,0.0
2018,10,2,6,30,63.0,26.0,1.9,14.8,31.0,37.31,16.97
2018,10,2,6,45,192.0,39.5,2.1,15.05,70.0,89.77,60.91
2018,10,2,7,0,321.0,53.0,2.3,15.3,109.0,153.48,113.21
2018,10,2,7,15,254.0,76.0,2.2,15.8,129.5,166.53,129.26
2018,10,2,7,30,187.0,99.0,2.1,16.3,150.0,178.09,142.01
2018,10,2,7,45,105.5,98.5,2.0,16.85,128.5,141.79,113.5
2018,10,2,8,0,24.0,98.0,1.9,17.4,107.0,95.49,74.94
2018,10,2,8,15,157.5,128.0,1.85,18.35,197.5,212.28,171.99
2018,10,2,8,30,291.0,158.0,1.8,19.3,288.0,347.5,279.82
2018,10,2,8,45,179.0,147.5,1.8,20.25,230.0,275.73,220.77
2018,10,2,9,0,67.0,137.0,1.8,21.2,172.0,179.06,141.49
2018,10,2,9,15,205.0,167.5,1.75,21.85,286.0,334.35,265.75
2018,10,2,9,30,343.0,198.0,1.7,22.5,400.0,487.23,381.34
2018,10,2,9,45,325.5,228.0,1.65,23.15,428.5,517.78,400.23
2018,10,2,10,0,308.0,258.0,1.6,23.8,457.0,546.12,417.89
2018,10,2,10,15,377.5,252.0,1.55,24.3,506.0,613.14,465.36
2018,10,2,10,30,447.0,246.0,1.5,24.8,555.0,705.12,527.86
2018,10,2,10,45,475.5,244.0,1.45,25.3,580.5,741.93,550.66
2018,10,2,11,0,504.0,242.0,1.4,25.8,606.0,777.59,572.79
2018,10,2,11,15,696.5,169.5,1.3,26.15,680.5,909.82,659.22
2018,10,2,11,30,889.0,97.0,1.2,26.5,755.0,1007.82,716.51
2018,10,2,11,45,889.5,97.0,1.1,26.85,758.0,1013.22,715.55
2018,10,2,12,0,890.0,97.0,1.0,27.2,761.0,1014.86,713.55
2018,10,2,12,15,777.0,148.0,0.8,27.4,725.0,968.55,680.8
2018,10,2,12,30,664.0,199.0,0.6,27.6,689.0,913.27,643.15
2018,10,2,12,45,569.5,219.0,0.45,27.8,634.0,822.87,583.54
2018,10,2,13,0,475.0,239.0,0.3,28.0,579.0,742.58,529.21
2018,10,2,13,15,365.5,225.5,0.4,28.1,483.0,613.9,446.1
2018,10,2,13,30,256.0,212.0,0.5,28.2,387.0,464.77,345.3
2018,10,2,13,45,334.5,228.5,0.55,28.3,447.0,544.96,404.25
2018,10,2,14,0,413.0,245.0,0.6,28.4,507.0,638.52,468.26
2018,10,2,14,15,518.0,197.5,0.85,28.3,508.0,661.28,488.56
2018,10,2,14,30,623.0,150.0,1.1,28.2,509.0,682.65,508.14
2018,10,2,14,45,629.5,136.5,1.35,28.15,477.5,645.38,485.22
2018,10,2,15,0,636.0,123.0,1.6,28.1,446.0,605.47,459.75
2018,10,2,15,15,568.5,125.0,1.6,28.1,394.0,529.81,405.08
2018,10,2,15,30,501.0,127.0,1.6,28.1,342.0,452.02,347.77
2018,10,2,15,45,490.0,112.5,2.1,27.45,302.0,402.48,312.4
2018,10,2,16,0,479.0,98.0,2.6,26.8,262.0,353.15,274.75
2018,10,2,16,15,496.5,81.0,2.8,26.15,227.5,319.85,247.0
2018,10,2,16,30,514.0,64.0,3.0,25.5,193.0,277.82,210.54
2018,10,2,16,45,449.0,55.0,3.2,24.85,149.0,213.99,156.7
2018,10,2,17,0,384.0,46.0,3.4,24.2,105.0,157.54,108.49
2018,10,2,17,15,276.5,34.0,3.55,23.45,68.0,97.85,59.32
2018,10,2,17,30,169.0,22.0,3.7,22.7,31.0,47.14,0.0
2018,10,2,17,45,84.5,11.0,3.85,21.9,15.5,14.91,0.0
2018,10,2,18,0,0.0,0.0,4.0,21.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.95,20.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,19.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,18.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,5,45,1.5,0.0,0.75,15.75,0.0,0.0,0.0
2018,10,3,6,0,3.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,6,15,3.0,4.5,0.8,16.0,4.5,3.84,0.0
2018,10,3,6,30,3.0,9.0,0.9,16.2,9.0,7.54,0.0
2018,10,3,6,45,1.5,17.5,1.05,16.45,17.5,13.65,5.48
2018,10,3,7,0,0.0,26.0,1.2,16.7,26.0,19.8,11.01
2018,10,3,7,15,30.0,41.5,1.15,17.0,49.5,43.83,30.98
2018,10,3,7,30,60.0,57.0,1.1,17.3,73.0,77.13,59.18
2018,10,3,7,45,314.0,67.5,1.05,17.55,177.5,227.83,183.26
2018,10,3,8,0,568.0,78.0,1.0,17.8,282.0,399.25,319.49
2018,10,3,8,15,664.5,71.5,1.05,18.25,342.5,479.41,381.59
2018,10,3,8,30,761.0,65.0,1.1,18.7,403.0,568.88,449.36
2018,10,3,8,45,795.0,67.5,1.1,19.1,452.0,627.72,491.97
2018,10,3,9,0,829.0,70.0,1.1,19.5,501.0,692.48,536.35
2018,10,3,9,15,838.5,74.5,1.2,20.15,538.5,741.16,568.06
2018,10,3,9,30,848.0,79.0,1.3,20.8,576.0,787.88,598.08
2018,10,3,9,45,851.0,84.0,1.35,21.4,606.5,827.47,622.38
2018,10,3,10,0,854.0,89.0,1.4,22.0,637.0,864.19,644.53
2018,10,3,10,15,860.5,91.0,1.5,22.55,662.5,897.73,665.17
2018,10,3,10,30,867.0,93.0,1.6,23.1,688.0,928.32,683.78
2018,10,3,10,45,870.0,95.5,1.7,23.7,706.5,953.0,698.39
2018,10,3,11,0,873.0,98.0,1.8,24.3,725.0,974.28,710.85
2018,10,3,11,15,814.5,110.5,1.95,24.5,702.5,955.57,699.29
2018,10,3,11,30,756.0,123.0,2.1,24.7,680.0,919.35,676.56
2018,10,3,11,45,502.5,141.5,2.2,24.9,512.5,696.36,525.9
2018,10,3,12,0,249.0,160.0,2.3,25.1,345.0,449.5,346.22
2018,10,3,12,15,360.5,185.5,2.5,25.15,451.0,589.44,451.78
2018,10,3,12,30,472.0,211.0,2.7,25.2,557.0,725.64,549.44
2018,10,3,12,45,669.0,155.5,2.85,25.25,636.5,864.95,647.54
2018,10,3,13,0,866.0,100.0,3.0,25.3,716.0,963.33,713.93
2018,10,3,13,15,761.5,133.5,3.1,24.95,664.0,896.05,670.32
2018,10,3,13,30,657.0,167.0,3.2,24.6,612.0,823.38,623.38
2018,10,3,13,45,735.5,134.5,3.3,24.3,613.5,839.04,637.02
2018,10,3,14,0,814.0,102.0,3.4,24.0,615.0,841.9,641.3
2018,10,3,14,15,669.5,135.5,3.5,23.7,542.0,733.32,566.91
2018,10,3,14,30,525.0,169.0,3.6,23.4,469.0,616.19,481.91
2018,10,3,14,45,446.5,175.5,3.65,23.1,418.0,539.82,425.47
2018,10,3,15,0,368.0,182.0,3.7,22.8,367.0,451.9,358.95
2018,10,3,15,15,264.0,176.5,3.7,22.8,303.0,359.17,286.23
2018,10,3,15,30,160.0,171.0,3.7,22.8,239.0,263.31,209.75
2018,10,3,15,45,178.5,149.0,3.65,22.15,216.5,242.97,194.25
2018,10,3,16,0,197.0,127.0,3.6,21.5,194.0,230.57,184.14
2018,10,3,16,15,165.5,110.0,3.45,21.1,160.0,178.72,141.3
2018,10,3,16,30,134.0,93.0,3.3,20.7,126.0,140.58,109.14
2018,10,3,16,45,102.5,73.0,3.1,20.25,95.0,103.1,77.39
2018,10,3,17,0,71.0,53.0,2.9,19.8,64.0,69.51,49.0
2018,10,3,17,15,43.0,34.5,2.7,19.3,40.5,42.13,25.35
2018,10,3,17,30,15.0,16.0,2.5,18.8,17.0,14.97,0.0
2018,10,3,17,45,7.5,8.0,2.3,18.25,8.5,6.86,0.0
2018,10,3,18,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.75,14.05,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.9,14.2,2.0,0.0,0.0
2018,10,4,6,15,29.0,7.0,2.15,14.5,8.0,8.51,0.0
2018,10,4,6,30,42.0,11.0,2.4,14.8,14.0,18.52,3.9
2018,10,4,6,45,21.0,16.0,2.7,15.15,17.5,19.19,9.33
2018,10,4,7,0,0.0,21.0,3.0,15.5,21.0,15.97,7.8
2018,10,4,7,15,13.5,47.5,3.1,15.8,51.0,43.54,31.12
2018,10,4,7,30,27.0,74.0,3.2,16.1,81.0,73.72,56.83
2018,10,4,7,45,99.0,107.0,3.25,16.4,141.0,148.77,119.95
2018,10,4,8,0,171.0,140.0,3.3,16.7,201.0,225.53,183.91
2018,10,4,8,15,140.0,155.5,3.4,17.05,210.0,232.05,189.01
2018,10,4,8,30,109.0,171.0,3.5,17.4,219.0,235.17,190.89
2018,10,4,8,45,82.5,188.5,3.55,17.75,227.0,226.29,182.78
2018,10,4,9,0,56.0,206.0,3.6,18.1,235.0,227.55,182.59
2018,10,4,9,15,106.5,224.0,3.65,18.4,284.0,303.0,243.47
2018,10,4,9,30,157.0,242.0,3.7,18.7,333.0,367.3,294.4
2018,10,4,9,45,161.0,259.5,3.8,19.0,357.5,395.09,315.08
2018,10,4,10,0,165.0,277.0,3.9,19.3,382.0,422.76,335.59
2018,10,4,10,15,103.0,269.5,4.0,19.55,336.0,363.25,287.27
2018,10,4,10,30,41.0,262.0,4.1,19.8,290.0,278.85,219.27
2018,10,4,10,45,118.0,297.5,4.15,20.05,381.0,412.98,325.19
2018,10,4,11,0,195.0,333.0,4.2,20.3,472.0,528.98,413.84
2018,10,4,11,15,145.0,313.5,4.3,20.45,418.0,461.14,360.87
2018,10,4,11,30,95.0,294.0,4.4,20.6,364.0,368.18,288.89
2018,10,4,11,45,290.5,276.5,4.5,20.8,490.5,594.15,465.48
2018,10,4,12,0,486.0,259.0,4.6,21.0,617.0,797.67,616.76
2018,10,4,12,15,688.0,176.5,4.65,21.0,679.5,922.08,707.54
2018,10,4,12,30,890.0,94.0,4.7,21.0,742.0,1005.32,765.09
2018,10,4,12,45,861.5,104.0,4.7,20.95,722.5,978.13,746.35
2018,10,4,13,0,833.0,114.0,4.7,20.9,703.0,961.02,735.41
2018,10,4,13,15,676.5,169.0,4.7,20.75,638.0,862.25,667.19
2018,10,4,13,30,520.0,224.0,4.7,20.6,573.0,747.2,583.55
2018,10,4,13,45,682.5,158.0,4.7,20.4,596.5,818.07,639.52
2018,10,4,14,0,845.0,92.0,4.7,20.2,620.0,848.64,662.79
2018,10,4,14,15,835.5,89.0,4.7,20.0,587.0,816.66,641.29
2018,10,4,14,30,826.0,86.0,4.7,19.8,554.0,772.67,611.22
2018,10,4,14,45,812.5,83.0,4.65,19.6,515.5,723.64,576.83
2018,10,4,15,0,799.0,80.0,4.6,19.4,477.0,673.16,540.6
2018,10,4,15,15,775.5,76.5,4.6,19.4,432.5,614.33,495.44
2018,10,4,15,30,752.0,73.0,4.6,19.4,388.0,555.61,449.16
2018,10,4,15,45,723.5,68.5,4.45,18.8,341.5,493.47,399.41
2018,10,4,16,0,695.0,64.0,4.3,18.2,295.0,432.66,349.05
2018,10,4,16,15,653.5,58.0,4.2,17.65,247.0,366.2,292.54
2018,10,4,16,30,612.0,52.0,4.1,17.1,199.0,304.43,238.08
2018,10,4,16,45,517.5,46.5,3.95,16.6,150.0,228.92,172.31
2018,10,4,17,0,423.0,41.0,3.8,16.1,101.0,164.09,115.6
2018,10,4,17,15,296.0,30.0,3.65,15.5,63.5,99.05,59.34
2018,10,4,17,30,169.0,19.0,3.5,14.9,26.0,44.84,0.0
2018,10,4,17,45,84.5,9.5,3.35,14.35,13.0,7.47,0.0
2018,10,4,18,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,5,5,45,11.0,1.5,1.1,9.05,1.0,0.0,0.0
2018,10,5,6,0,22.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,10,5,6,15,169.0,13.5,1.2,9.95,23.5,28.72,0.0
2018,10,5,6,30,316.0,24.0,1.3,10.8,45.0,83.74,30.32
2018,10,5,6,45,430.5,32.0,1.45,11.6,87.5,143.58,96.31
2018,10,5,7,0,545.0,40.0,1.6,12.4,130.0,213.06,157.01
2018,10,5,7,15,512.5,54.0,1.55,12.8,162.0,252.63,196.64
2018,10,5,7,30,480.0,68.0,1.5,13.2,194.0,286.36,229.42
2018,10,5,7,45,540.5,74.5,1.45,13.6,243.5,352.25,285.53
2018,10,5,8,0,601.0,81.0,1.4,14.0,293.0,423.95,344.29
2018,10,5,8,15,639.0,87.5,1.35,14.55,341.5,487.82,394.67
2018,10,5,8,30,677.0,94.0,1.3,15.1,390.0,554.16,444.98
2018,10,5,8,45,748.0,86.5,1.25,15.65,444.5,627.24,498.93
2018,10,5,9,0,819.0,79.0,1.2,16.2,499.0,706.82,554.65
2018,10,5,9,15,635.0,142.0,1.25,17.0,482.5,672.8,525.52
2018,10,5,9,30,451.0,205.0,1.3,17.8,466.0,606.5,473.01
2018,10,5,9,45,619.5,161.0,1.3,18.6,541.5,732.64,564.74
2018,10,5,10,0,788.0,117.0,1.3,19.4,617.0,851.41,642.57
2018,10,5,10,15,848.5,99.5,1.25,20.15,657.5,911.35,677.38
2018,10,5,10,30,909.0,82.0,1.2,20.9,698.0,959.15,704.03
2018,10,5,10,45,913.5,83.0,1.2,21.65,716.5,984.35,716.69
2018,10,5,11,0,918.0,84.0,1.2,22.4,735.0,1006.05,727.36
2018,10,5,11,15,900.5,93.0,1.2,22.75,739.5,1011.45,728.97
2018,10,5,11,30,883.0,102.0,1.2,23.1,744.0,1012.51,728.24
2018,10,5,11,45,671.0,170.0,1.25,23.4,659.0,900.95,657.01
2018,10,5,12,0,459.0,238.0,1.3,23.7,574.0,749.69,555.26
2018,10,5,12,15,533.0,227.0,1.4,23.65,614.5,810.65,600.52
2018,10,5,12,30,607.0,216.0,1.5,23.6,655.0,877.06,646.43
2018,10,5,12,45,758.5,149.5,1.6,23.55,688.5,949.03,695.03
2018,10,5,13,0,910.0,83.0,1.7,23.5,722.0,989.19,722.15
2018,10,5,13,15,823.0,113.5,1.8,23.65,678.5,935.11,688.22
2018,10,5,13,30,736.0,144.0,1.9,23.8,635.0,873.98,649.98
2018,10,5,13,45,795.0,116.5,2.05,24.0,626.5,869.27,649.4
2018,10,5,14,0,854.0,89.0,2.2,24.2,618.0,854.04,641.15
2018,10,5,14,15,852.5,83.0,2.3,23.95,586.5,816.02,617.99
2018,10,5,14,30,851.0,77.0,2.4,23.7,555.0,775.08,592.57
2018,10,5,14,45,816.5,79.5,2.45,23.4,511.0,723.45,558.86
2018,10,5,15,0,782.0,82.0,2.5,23.1,467.0,664.12,518.49
2018,10,5,15,15,756.0,78.0,2.5,23.1,421.5,603.83,474.13
2018,10,5,15,30,730.0,74.0,2.5,23.1,376.0,543.95,428.74
2018,10,5,15,45,712.0,68.0,2.6,22.55,332.5,487.15,385.34
2018,10,5,16,0,694.0,62.0,2.7,22.0,289.0,430.65,340.19
2018,10,5,16,15,643.5,57.0,2.65,21.3,240.0,361.27,283.08
2018,10,5,16,30,593.0,52.0,2.6,20.6,191.0,297.73,228.76
2018,10,5,16,45,501.5,46.0,2.5,19.95,143.5,223.78,165.63
2018,10,5,17,0,410.0,40.0,2.4,19.3,96.0,160.19,110.91
2018,10,5,17,15,276.5,28.5,2.7,18.7,59.5,94.23,54.05
2018,10,5,17,30,143.0,17.0,3.0,18.1,23.0,32.85,0.0
2018,10,5,17,45,71.5,8.5,3.25,17.55,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,6,6,15,160.0,11.0,1.5,11.5,21.0,26.32,0.0
2018,10,6,6,30,320.0,22.0,1.8,12.3,42.0,83.56,25.09
2018,10,6,6,45,448.0,28.5,2.05,13.15,85.0,144.63,95.82
2018,10,6,7,0,576.0,35.0,2.3,14.0,128.0,219.44,160.84
2018,10,6,7,15,642.0,39.0,2.3,14.8,177.0,284.42,219.4
2018,10,6,7,30,708.0,43.0,2.3,15.6,226.0,356.27,282.35
2018,10,6,7,45,750.5,46.0,2.35,16.4,276.0,419.24,336.63
2018,10,6,8,0,793.0,49.0,2.4,17.2,326.0,487.92,393.2
2018,10,6,8,15,821.5,52.0,2.6,17.95,374.5,551.31,444.04
2018,10,6,8,30,850.0,55.0,2.8,18.7,423.0,615.71,493.85
2018,10,6,8,45,871.0,56.5,3.0,19.5,467.5,673.76,537.05
2018,10,6,9,0,892.0,58.0,3.2,20.3,512.0,731.3,576.71
2018,10,6,9,15,904.5,61.5,3.35,20.75,552.0,783.79,612.52
2018,10,6,9,30,917.0,65.0,3.5,21.2,592.0,834.38,646.48
2018,10,6,9,45,925.0,68.5,3.6,21.65,626.0,878.94,675.51
2018,10,6,10,0,933.0,72.0,3.7,22.1,660.0,920.75,702.36
2018,10,6,10,15,942.0,72.5,3.8,22.4,687.0,956.96,725.58
2018,10,6,10,30,951.0,73.0,3.9,22.7,714.0,990.06,746.62
2018,10,6,10,45,957.5,73.0,3.95,22.95,733.5,1016.83,763.2
2018,10,6,11,0,964.0,73.0,4.0,23.2,753.0,1040.02,777.43
2018,10,6,11,15,967.5,73.0,4.1,23.45,764.0,1056.47,787.62
2018,10,6,11,30,971.0,73.0,4.2,23.7,775.0,1069.0,795.35
2018,10,6,11,45,972.5,72.5,4.35,23.9,778.0,1074.9,799.35
2018,10,6,12,0,974.0,72.0,4.5,24.1,781.0,1076.72,800.82
2018,10,6,12,15,972.5,72.0,4.6,24.25,775.5,1072.02,798.18
2018,10,6,12,30,971.0,72.0,4.7,24.4,770.0,1063.26,793.17
2018,10,6,12,45,967.5,71.5,4.85,24.55,756.5,1047.91,784.32
2018,10,6,13,0,964.0,71.0,5.0,24.7,743.0,1028.67,772.9
2018,10,6,13,15,958.0,70.5,5.05,24.7,721.5,1003.28,756.94
2018,10,6,13,30,952.0,70.0,5.1,24.7,700.0,974.34,738.58
2018,10,6,13,45,944.0,68.0,5.2,24.75,671.0,938.44,715.53
2018,10,6,14,0,936.0,66.0,5.3,24.8,642.0,899.46,690.13
2018,10,6,14,15,924.5,65.0,5.35,24.75,607.0,855.89,661.21
2018,10,6,14,30,913.0,64.0,5.4,24.7,572.0,809.96,630.25
2018,10,6,14,45,896.5,62.0,5.45,24.65,530.5,756.95,593.7
2018,10,6,15,0,880.0,60.0,5.5,24.6,489.0,702.55,555.54
2018,10,6,15,15,858.5,58.0,5.5,24.6,443.5,643.77,511.89
2018,10,6,15,30,837.0,56.0,5.5,24.6,398.0,584.74,465.74
2018,10,6,15,45,801.0,54.0,5.4,24.15,348.5,517.71,412.51
2018,10,6,16,0,765.0,52.0,5.3,23.7,299.0,455.96,361.6
2018,10,6,16,15,708.0,49.0,4.85,23.0,247.5,382.08,299.5
2018,10,6,16,30,651.0,46.0,4.4,22.3,196.0,313.33,239.96
2018,10,6,16,45,564.5,41.0,3.95,21.65,147.5,238.46,175.18
2018,10,6,17,0,478.0,36.0,3.5,21.0,99.0,174.82,119.47
2018,10,6,17,15,332.0,26.5,3.4,20.3,61.0,103.34,56.05
2018,10,6,17,30,186.0,17.0,3.3,19.6,23.0,38.86,0.0
2018,10,6,17,45,93.0,8.5,3.2,18.9,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,17.85,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,18.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,17.15,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,16.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,10,7,6,15,151.0,11.5,4.05,12.75,20.5,26.21,0.0
2018,10,7,6,30,302.0,23.0,4.3,13.2,41.0,81.91,18.57
2018,10,7,6,45,432.0,31.0,4.5,13.65,84.5,146.3,97.41
2018,10,7,7,0,562.0,39.0,4.7,14.1,128.0,220.86,163.09
2018,10,7,7,15,630.0,44.0,5.0,14.75,177.5,287.35,223.79
2018,10,7,7,30,698.0,49.0,5.3,15.4,227.0,360.84,289.56
2018,10,7,7,45,740.5,53.0,5.6,16.05,277.5,427.73,348.7
2018,10,7,8,0,783.0,57.0,5.9,16.7,328.0,497.91,408.69
2018,10,7,8,15,811.0,61.0,5.95,17.35,376.5,562.46,461.88
2018,10,7,8,30,839.0,65.0,6.0,18.0,425.0,627.96,513.99
2018,10,7,8,45,858.5,67.5,6.1,18.65,469.5,680.43,554.73
2018,10,7,9,0,878.0,70.0,6.2,19.3,514.0,737.48,595.79
2018,10,7,9,15,893.5,72.0,6.2,19.8,553.5,789.87,632.41
2018,10,7,9,30,909.0,74.0,6.2,20.3,593.0,840.64,667.23
2018,10,7,9,45,920.5,75.0,6.25,20.85,626.5,884.88,696.85
2018,10,7,10,0,932.0,76.0,6.3,21.4,660.0,926.62,724.35
2018,10,7,10,15,932.0,80.0,6.25,21.75,684.0,958.58,744.65
2018,10,7,10,30,932.0,84.0,6.2,22.1,708.0,986.95,762.31
2018,10,7,10,45,928.0,88.5,6.2,22.5,724.0,1008.34,775.16
2018,10,7,11,0,924.0,93.0,6.2,22.9,740.0,1025.8,785.34
2018,10,7,11,15,920.5,96.0,6.15,23.25,749.0,1038.11,791.87
2018,10,7,11,30,917.0,99.0,6.1,23.6,758.0,1046.51,795.81
2018,10,7,11,45,910.0,102.5,6.05,23.9,758.5,1048.01,795.3
2018,10,7,12,0,903.0,106.0,6.0,24.2,759.0,1045.61,792.31
2018,10,7,12,15,910.0,101.5,6.0,24.45,755.5,1044.6,790.98
2018,10,7,12,30,917.0,97.0,6.0,24.7,752.0,1039.65,787.08
2018,10,7,12,45,924.5,91.5,5.95,25.0,741.5,1030.04,779.68
2018,10,7,13,0,932.0,86.0,5.9,25.3,731.0,1016.35,769.67
2018,10,7,13,15,917.5,88.5,5.9,25.4,707.5,986.87,749.82
2018,10,7,13,30,903.0,91.0,5.9,25.5,684.0,954.34,727.95
2018,10,7,13,45,882.5,93.0,5.9,25.6,652.5,913.03,699.86
2018,10,7,14,0,862.0,95.0,5.9,25.7,621.0,879.5,677.21
2018,10,7,14,15,846.5,93.0,5.85,25.75,585.0,833.14,645.12
2018,10,7,14,30,831.0,91.0,5.8,25.8,549.0,784.9,611.47
2018,10,7,14,45,810.5,88.5,5.75,25.8,508.0,730.72,573.24
2018,10,7,15,0,790.0,86.0,5.7,25.8,467.0,675.67,533.43
2018,10,7,15,15,764.0,82.0,5.7,25.8,421.5,614.83,487.26
2018,10,7,15,30,738.0,78.0,5.7,25.8,376.0,554.36,440.17
2018,10,7,15,45,711.5,71.5,5.05,25.35,329.0,491.75,389.66
2018,10,7,16,0,685.0,65.0,4.4,24.9,282.0,431.96,339.98
2018,10,7,16,15,653.0,57.0,3.95,23.9,235.0,366.52,285.69
2018,10,7,16,30,621.0,49.0,3.5,22.9,188.0,305.24,232.78
2018,10,7,16,45,556.0,41.0,3.05,21.95,142.0,236.1,172.77
2018,10,7,17,0,491.0,33.0,2.6,21.0,96.0,174.17,117.96
2018,10,7,17,15,330.5,24.0,2.6,20.25,58.0,100.34,50.84
2018,10,7,17,30,170.0,15.0,2.6,19.5,20.0,35.25,0.0
2018,10,7,17,45,85.0,7.5,2.55,18.8,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,8,6,15,157.5,10.5,2.3,12.55,19.5,26.68,0.0
2018,10,8,6,30,315.0,21.0,2.6,13.3,39.0,83.31,10.98
2018,10,8,6,45,446.0,27.5,2.9,14.1,81.5,146.32,96.24
2018,10,8,7,0,577.0,34.0,3.2,14.9,124.0,222.58,163.23
2018,10,8,7,15,643.0,39.0,3.45,15.6,173.0,288.96,223.46
2018,10,8,7,30,709.0,44.0,3.7,16.3,222.0,362.28,288.34
2018,10,8,7,45,749.5,47.0,3.95,17.0,271.0,427.55,345.29
2018,10,8,8,0,790.0,50.0,4.2,17.7,320.0,492.07,399.77
2018,10,8,8,15,817.5,52.5,4.2,18.35,367.5,554.12,449.98
2018,10,8,8,30,845.0,55.0,4.2,19.0,415.0,617.06,498.98
2018,10,8,8,45,863.5,57.0,4.2,19.7,458.0,673.68,540.96
2018,10,8,9,0,882.0,59.0,4.2,20.4,501.0,729.57,579.38
2018,10,8,9,15,896.0,60.5,4.15,21.0,539.5,780.29,613.2
2018,10,8,9,30,910.0,62.0,4.1,21.6,578.0,829.26,645.08
2018,10,8,9,45,920.0,63.5,4.05,22.25,611.0,872.77,672.37
2018,10,8,10,0,930.0,65.0,4.0,22.9,644.0,913.68,697.43
2018,10,8,10,15,937.0,66.0,4.0,23.4,669.5,948.42,718.57
2018,10,8,10,30,944.0,67.0,4.0,23.9,695.0,979.95,737.41
2018,10,8,10,45,949.0,67.5,3.95,24.45,713.5,1005.57,751.7
2018,10,8,11,0,954.0,68.0,3.9,25.0,732.0,1027.58,763.56
2018,10,8,11,15,956.5,68.5,3.9,25.3,743.0,1043.34,772.42
2018,10,8,11,30,959.0,69.0,3.9,25.6,754.0,1055.21,778.85
2018,10,8,11,45,960.0,69.0,3.85,25.95,756.5,1060.98,780.92
2018,10,8,12,0,961.0,69.0,3.8,26.3,759.0,1062.73,780.54
2018,10,8,12,15,959.5,68.5,3.7,26.45,753.5,1057.32,775.92
2018,10,8,12,30,958.0,68.0,3.6,26.6,748.0,1047.9,768.9
2018,10,8,12,45,954.5,68.0,3.5,26.8,735.0,1033.16,758.44
2018,10,8,13,0,951.0,68.0,3.4,27.0,722.0,1014.6,745.66
2018,10,8,13,15,945.5,67.5,3.25,27.05,701.0,989.81,729.01
2018,10,8,13,30,940.0,67.0,3.1,27.1,680.0,961.52,710.17
2018,10,8,13,45,932.0,65.5,2.95,27.2,651.5,926.43,686.74
2018,10,8,14,0,924.0,64.0,2.8,27.3,623.0,888.31,661.32
2018,10,8,14,15,912.5,63.0,2.75,27.25,588.5,845.08,633.45
2018,10,8,14,30,901.0,62.0,2.7,27.2,554.0,799.53,603.76
2018,10,8,14,45,884.5,60.0,2.6,27.2,513.0,746.94,568.41
2018,10,8,15,0,868.0,58.0,2.5,27.2,472.0,693.02,531.68
2018,10,8,15,15,846.0,56.0,2.5,27.2,427.0,634.44,490.37
2018,10,8,15,30,824.0,54.0,2.5,27.2,382.0,575.71,446.5
2018,10,8,15,45,791.5,51.0,2.1,26.7,333.5,510.11,395.49
2018,10,8,16,0,759.0,48.0,1.7,26.2,285.0,449.6,346.61
2018,10,8,16,15,709.5,44.5,1.45,25.45,235.5,378.93,289.28
2018,10,8,16,30,660.0,41.0,1.2,24.7,186.0,312.63,233.46
2018,10,8,16,45,579.0,36.0,1.0,23.95,139.0,239.2,171.47
2018,10,8,17,0,498.0,31.0,0.8,23.2,92.0,174.64,115.74
2018,10,8,17,15,336.0,22.5,0.9,22.35,55.0,99.65,45.26
2018,10,8,17,30,174.0,14.0,1.0,21.5,18.0,35.18,0.0
2018,10,8,17,45,87.0,7.0,1.1,20.6,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,6,15,132.5,11.0,1.05,11.9,18.0,24.59,0.0
2018,10,9,6,30,265.0,22.0,1.1,12.6,36.0,75.62,0.44
2018,10,9,6,45,397.0,29.5,1.1,13.35,77.0,139.58,92.06
2018,10,9,7,0,529.0,37.0,1.1,14.1,118.0,212.53,155.87
2018,10,9,7,15,600.5,42.0,1.0,14.75,166.0,278.51,214.27
2018,10,9,7,30,672.0,47.0,0.9,15.4,214.0,351.95,277.12
2018,10,9,7,45,701.5,53.5,0.8,16.05,260.5,413.84,328.79
2018,10,9,8,0,731.0,60.0,0.7,16.7,307.0,477.73,379.31
2018,10,9,8,15,776.0,60.5,0.6,17.4,357.5,545.68,430.18
2018,10,9,8,30,821.0,61.0,0.5,18.1,408.0,610.93,476.56
2018,10,9,8,45,842.5,63.5,0.45,18.8,452.0,669.05,515.83
2018,10,9,9,0,864.0,66.0,0.4,19.5,496.0,726.77,551.45
2018,10,9,9,15,879.5,68.0,0.45,20.25,535.0,778.46,583.37
2018,10,9,9,30,895.0,70.0,0.5,21.0,574.0,828.56,613.64
2018,10,9,9,45,906.5,71.0,0.55,21.75,606.5,872.15,639.14
2018,10,9,10,0,918.0,72.0,0.6,22.5,639.0,913.31,662.79
2018,10,9,10,15,926.5,73.0,0.8,23.3,665.5,949.0,685.63
2018,10,9,10,30,935.0,74.0,1.0,24.1,692.0,981.62,706.4
