Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,6,15,16.0,2.5,1.8,9.3,2.0,0.0,0.0
2018,10,29,6,30,32.0,5.0,1.9,9.9,4.0,0.0,0.0
2018,10,29,6,45,68.0,18.0,2.05,10.45,22.0,33.66,0.0
2018,10,29,7,0,104.0,31.0,2.2,11.0,40.0,80.31,52.13
2018,10,29,7,15,166.5,46.5,2.4,11.5,71.0,128.33,99.61
2018,10,29,7,30,229.0,62.0,2.6,12.0,102.0,193.81,157.33
2018,10,29,7,45,264.5,77.0,2.75,12.5,136.5,242.43,200.54
2018,10,29,8,0,300.0,92.0,2.9,13.0,171.0,294.72,245.85
2018,10,29,8,15,284.0,110.5,3.0,13.25,196.0,307.53,257.46
2018,10,29,8,30,268.0,129.0,3.1,13.5,221.0,331.58,277.33
2018,10,29,8,45,244.5,150.0,3.15,13.7,242.0,351.09,292.55
2018,10,29,9,0,221.0,171.0,3.2,13.9,263.0,367.91,305.06
2018,10,29,9,15,228.5,187.0,3.45,14.25,289.5,401.44,331.45
2018,10,29,9,30,236.0,203.0,3.7,14.6,316.0,435.0,357.44
2018,10,29,9,45,254.5,214.5,3.95,14.9,344.0,472.9,386.96
2018,10,29,10,0,273.0,226.0,4.2,15.2,372.0,511.26,416.58
2018,10,29,10,15,304.0,232.5,4.3,15.5,401.5,555.7,450.82
2018,10,29,10,30,335.0,239.0,4.4,15.8,431.0,600.65,485.06
2018,10,29,10,45,385.5,233.0,4.5,16.1,460.5,650.25,523.27
2018,10,29,11,0,436.0,227.0,4.6,16.4,490.0,724.44,578.85
2018,10,29,11,15,503.0,209.0,4.6,16.6,516.5,778.62,619.67
2018,10,29,11,30,570.0,191.0,4.6,16.8,543.0,831.08,658.73
2018,10,29,11,45,662.5,160.5,4.6,17.0,571.0,905.32,711.54
2018,10,29,12,0,755.0,130.0,4.6,17.2,599.0,964.63,752.78
2018,10,29,12,15,813.0,111.0,4.6,17.6,611.5,990.34,769.5
2018,10,29,12,30,871.0,92.0,4.6,18.0,624.0,1006.04,779.49
2018,10,29,12,45,898.0,82.0,4.6,18.4,619.5,1009.85,781.37
2018,10,29,13,0,925.0,72.0,4.6,18.8,615.0,1009.0,780.26
2018,10,29,13,15,919.0,70.5,4.5,19.15,593.5,982.45,760.66
2018,10,29,13,30,913.0,69.0,4.4,19.5,572.0,952.64,739.1
2018,10,29,13,45,904.5,67.0,4.3,19.85,544.0,916.84,713.69
2018,10,29,14,0,896.0,65.0,4.2,20.2,516.0,878.28,686.36
2018,10,29,14,15,881.0,63.0,4.1,20.3,481.0,831.71,653.79
2018,10,29,14,30,866.0,61.0,4.0,20.4,446.0,783.32,619.63
2018,10,29,14,45,845.5,58.5,3.9,20.45,406.0,728.57,580.44
2018,10,29,15,0,825.0,56.0,3.8,20.5,366.0,673.1,540.05
2018,10,29,15,15,793.5,53.5,3.8,20.5,322.0,615.8,497.2
2018,10,29,15,30,762.0,51.0,3.8,20.5,278.0,552.74,446.89
2018,10,29,15,45,717.0,47.0,3.1,19.9,232.0,481.52,387.94
2018,10,29,16,0,672.0,43.0,2.4,19.3,186.0,413.45,329.5
2018,10,29,16,15,597.0,37.5,2.15,18.1,141.0,333.56,261.45
2018,10,29,16,30,522.0,32.0,1.9,16.9,96.0,260.87,196.38
2018,10,29,16,45,357.5,23.5,1.65,15.7,58.5,164.64,96.45
2018,10,29,17,0,193.0,15.0,1.4,14.5,21.0,65.68,0.0
2018,10,29,17,15,96.5,7.5,1.5,14.15,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.0,3.15,8.8,3.0,0.0,0.0
2018,10,30,6,30,79.0,8.0,3.3,9.2,6.0,0.0,0.0
2018,10,30,6,45,268.0,16.5,3.5,9.55,34.0,90.28,0.0
2018,10,30,7,0,457.0,25.0,3.7,9.9,62.0,201.36,130.69
2018,10,30,7,15,556.5,31.0,3.95,10.65,106.0,279.53,218.86
2018,10,30,7,30,656.0,37.0,4.2,11.4,150.0,366.34,298.06
2018,10,30,7,45,712.0,41.0,4.45,12.1,197.5,438.28,363.17
2018,10,30,8,0,768.0,45.0,4.7,12.8,245.0,514.84,429.75
2018,10,30,8,15,803.5,48.0,4.9,13.55,291.0,576.13,481.71
2018,10,30,8,30,839.0,51.0,5.1,14.3,337.0,643.65,536.33
2018,10,30,8,45,863.0,53.0,5.3,15.1,379.5,702.82,580.52
2018,10,30,9,0,887.0,55.0,5.5,15.9,422.0,761.78,623.52
2018,10,30,9,15,903.5,57.0,5.5,16.6,459.5,814.08,659.89
2018,10,30,9,30,920.0,59.0,5.5,17.3,497.0,864.82,694.33
2018,10,30,9,45,930.5,60.5,5.45,18.0,528.5,907.74,722.09
2018,10,30,10,0,941.0,62.0,5.4,18.7,560.0,948.12,747.54
2018,10,30,10,15,949.0,62.5,5.45,19.25,584.0,982.06,769.16
2018,10,30,10,30,957.0,63.0,5.5,19.8,608.0,1012.86,788.47
2018,10,30,10,45,962.5,63.5,5.55,20.35,625.5,1037.87,803.65
2018,10,30,11,0,968.0,64.0,5.6,20.9,643.0,1059.31,816.4
2018,10,30,11,15,972.0,64.0,5.65,21.25,653.0,1074.88,825.8
2018,10,30,11,30,976.0,64.0,5.7,21.6,663.0,1086.6,832.7
2018,10,30,11,45,977.0,63.5,5.7,22.0,664.5,1090.66,833.93
2018,10,30,12,0,978.0,63.0,5.7,22.4,666.0,1090.73,832.65
2018,10,30,12,15,976.5,63.5,5.7,22.6,660.5,1085.57,828.63
2018,10,30,12,30,975.0,64.0,5.7,22.8,655.0,1076.45,822.11
2018,10,30,12,45,969.5,65.0,5.7,23.05,641.5,1060.08,810.62
2018,10,30,13,0,964.0,66.0,5.7,23.3,628.0,1040.02,796.75
2018,10,30,13,15,957.5,65.0,5.7,23.4,606.0,1012.83,778.52
2018,10,30,13,30,951.0,64.0,5.7,23.5,584.0,982.27,758.0
2018,10,30,13,45,940.0,62.5,5.7,23.6,554.5,943.78,731.84
2018,10,30,14,0,929.0,61.0,5.7,23.7,525.0,902.57,703.63
2018,10,30,14,15,897.0,61.5,5.65,23.6,484.0,843.79,662.69
2018,10,30,14,30,865.0,62.0,5.6,23.5,443.0,784.38,620.79
2018,10,30,14,45,847.0,59.0,5.5,23.45,403.5,730.97,582.36
2018,10,30,15,0,829.0,56.0,5.4,23.4,364.0,676.62,542.54
2018,10,30,15,15,733.0,60.0,5.4,23.4,307.5,583.83,471.52
2018,10,30,15,30,637.0,64.0,5.4,23.4,251.0,494.21,399.55
2018,10,30,15,45,612.0,55.5,4.6,22.45,210.5,435.34,350.59
2018,10,30,16,0,587.0,47.0,3.8,21.5,170.0,377.97,301.19
2018,10,30,16,15,531.5,39.0,3.4,20.15,129.0,305.65,239.12
2018,10,30,16,30,476.0,31.0,3.0,18.8,88.0,242.15,181.16
2018,10,30,16,45,332.5,23.0,2.65,17.5,54.0,155.13,83.76
2018,10,30,17,0,189.0,15.0,2.3,16.2,20.0,64.81,0.0
2018,10,30,17,15,94.5,7.5,2.35,15.75,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,31,6,15,8.0,1.0,1.35,8.15,1.0,0.0,0.0
2018,10,31,6,30,16.0,2.0,1.3,8.6,2.0,0.0,0.0
2018,10,31,6,45,69.0,15.0,1.25,9.1,19.5,31.82,0.0
2018,10,31,7,0,122.0,28.0,1.2,9.6,37.0,90.38,54.87
2018,10,31,7,15,188.5,43.0,1.5,10.45,69.0,144.16,112.01
2018,10,31,7,30,255.0,58.0,1.8,11.3,101.0,202.96,164.62
2018,10,31,7,45,355.0,66.0,2.05,12.15,146.0,278.67,230.41
2018,10,31,8,0,455.0,74.0,2.3,13.0,191.0,370.54,308.05
2018,10,31,8,15,583.5,69.0,2.4,13.6,247.5,472.19,391.92
2018,10,31,8,30,712.0,64.0,2.5,14.2,304.0,580.37,478.29
2018,10,31,8,45,753.0,65.0,2.55,14.8,347.5,645.88,527.12
2018,10,31,9,0,794.0,66.0,2.6,15.4,391.0,712.72,574.91
2018,10,31,9,15,729.0,89.0,2.7,16.0,408.5,725.37,581.78
2018,10,31,9,30,664.0,112.0,2.8,16.6,426.0,726.48,580.5
2018,10,31,9,45,760.0,95.5,2.85,17.15,477.0,810.67,639.75
2018,10,31,10,0,856.0,79.0,2.9,17.7,528.0,903.1,702.56
2018,10,31,10,15,801.5,99.0,3.0,18.3,534.5,900.19,697.71
2018,10,31,10,30,747.0,119.0,3.1,18.9,541.0,897.5,694.0
2018,10,31,10,45,814.5,102.0,3.2,19.45,574.5,952.78,730.87
2018,10,31,11,0,882.0,85.0,3.3,20.0,608.0,1000.38,761.53
2018,10,31,11,15,889.0,84.0,3.4,20.5,618.5,1016.72,771.01
2018,10,31,11,30,896.0,83.0,3.5,21.0,629.0,1029.6,778.52
2018,10,31,11,45,912.5,78.0,3.55,21.5,635.0,1043.62,786.57
2018,10,31,12,0,929.0,73.0,3.6,22.0,641.0,1053.88,792.21
2018,10,31,12,15,846.5,98.0,3.6,22.4,611.5,1009.88,761.52
2018,10,31,12,30,764.0,123.0,3.6,22.8,582.0,955.92,724.42
2018,10,31,12,45,711.5,134.5,3.55,23.15,554.5,907.17,690.58
2018,10,31,13,0,659.0,146.0,3.5,23.5,527.0,856.01,654.85
2018,10,31,13,15,658.5,139.5,3.5,23.8,508.5,833.57,639.53
2018,10,31,13,30,658.0,133.0,3.5,24.1,490.0,808.42,622.13
2018,10,31,13,45,561.0,150.5,3.45,24.4,444.0,709.1,551.33
2018,10,31,14,0,464.0,168.0,3.4,24.7,398.0,624.85,488.76
2018,10,31,14,15,383.0,170.0,3.4,24.75,351.0,540.77,425.91
2018,10,31,14,30,302.0,172.0,3.4,24.8,304.0,443.43,351.87
2018,10,31,14,45,348.5,147.5,3.4,24.9,286.0,437.88,349.38
2018,10,31,15,0,395.0,123.0,3.4,25.0,268.0,445.08,355.48
2018,10,31,15,15,417.5,104.5,3.4,25.0,241.0,419.45,335.7
2018,10,31,15,30,440.0,86.0,3.4,25.0,214.0,390.48,312.5
2018,10,31,15,45,381.0,76.5,2.55,23.9,173.5,322.42,257.12
2018,10,31,16,0,322.0,67.0,1.7,22.8,133.0,260.11,205.14
2018,10,31,16,15,267.5,53.5,1.55,21.75,98.5,201.48,155.72
2018,10,31,16,30,213.0,40.0,1.4,20.7,64.0,149.19,109.71
2018,10,31,16,45,143.5,25.5,1.3,19.65,38.5,91.55,42.65
2018,10,31,17,0,74.0,11.0,1.2,18.6,13.0,29.51,0.0
2018,10,31,17,15,37.0,5.5,1.2,18.3,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,1,6,15,8.5,0.5,1.6,10.3,0.5,0.0,0.0
2018,11,1,6,30,17.0,1.0,1.7,10.7,1.0,0.0,0.0
2018,11,1,6,45,50.5,13.5,1.8,11.1,16.5,25.35,0.0
2018,11,1,7,0,84.0,26.0,1.9,11.5,32.0,66.33,36.19
2018,11,1,7,15,122.0,43.0,2.05,12.1,59.0,108.24,82.49
2018,11,1,7,30,160.0,60.0,2.2,12.7,86.0,151.23,121.39
2018,11,1,7,45,182.5,77.0,2.35,13.35,116.0,190.31,156.22
2018,11,1,8,0,205.0,94.0,2.5,14.0,146.0,231.73,192.18
2018,11,1,8,15,237.5,110.0,2.45,14.8,181.0,280.37,233.02
2018,11,1,8,30,270.0,126.0,2.4,15.6,216.0,331.99,275.09
2018,11,1,8,45,319.5,136.0,2.35,16.4,256.0,391.42,322.55
2018,11,1,9,0,369.0,146.0,2.3,17.2,296.0,473.0,385.44
2018,11,1,9,15,422.0,150.0,2.3,18.0,336.0,537.24,433.65
2018,11,1,9,30,475.0,154.0,2.3,18.8,376.0,604.2,482.65
2018,11,1,9,45,574.5,138.5,2.35,19.65,425.0,701.65,553.31
2018,11,1,10,0,674.0,123.0,2.4,20.5,474.0,795.56,617.29
2018,11,1,10,15,709.0,119.0,2.5,21.15,503.0,843.61,648.33
2018,11,1,10,30,744.0,115.0,2.6,21.8,532.0,890.29,678.4
2018,11,1,10,45,786.0,105.5,2.7,22.5,558.0,929.25,702.75
2018,11,1,11,0,828.0,96.0,2.8,23.2,584.0,972.94,730.13
2018,11,1,11,15,865.5,86.0,2.9,23.75,603.0,995.83,743.81
2018,11,1,11,30,903.0,76.0,3.0,24.3,622.0,1028.34,764.08
2018,11,1,11,45,840.5,96.5,3.05,24.85,606.0,1006.41,747.92
2018,11,1,12,0,778.0,117.0,3.1,25.4,590.0,966.35,720.28
2018,11,1,12,15,802.5,108.5,3.15,25.75,592.0,977.99,727.98
2018,11,1,12,30,827.0,100.0,3.2,26.1,594.0,985.59,732.69
2018,11,1,12,45,818.5,100.0,3.2,26.45,579.5,966.4,719.34
2018,11,1,13,0,810.0,100.0,3.2,26.8,565.0,944.06,704.24
2018,11,1,13,15,796.5,99.5,3.2,27.0,542.5,913.32,683.98
2018,11,1,13,30,783.0,99.0,3.2,27.2,520.0,879.99,662.0
2018,11,1,13,45,815.5,86.0,3.15,27.4,504.5,871.48,656.7
2018,11,1,14,0,848.0,73.0,3.1,27.6,489.0,847.85,640.92
2018,11,1,14,15,827.0,70.5,3.0,27.6,452.5,806.3,613.01
2018,11,1,14,30,806.0,68.0,2.9,27.6,416.0,753.91,577.33
2018,11,1,14,45,738.0,72.0,2.8,27.6,367.5,672.54,520.36
2018,11,1,15,0,670.0,76.0,2.7,27.6,319.0,598.15,467.12
2018,11,1,15,15,599.5,74.5,2.7,27.6,271.5,516.0,405.33
2018,11,1,15,30,529.0,73.0,2.7,27.6,224.0,438.7,345.38
2018,11,1,15,45,471.0,65.5,1.9,26.35,182.5,367.64,288.71
2018,11,1,16,0,413.0,58.0,1.1,25.1,141.0,301.64,234.2
2018,11,1,16,15,386.0,46.0,1.1,24.4,107.5,251.19,191.25
2018,11,1,16,30,359.0,34.0,1.1,23.7,74.0,203.66,147.2
2018,11,1,16,45,234.5,23.0,1.1,23.05,44.0,120.37,47.8
2018,11,1,17,0,110.0,12.0,1.1,22.4,14.0,40.59,0.0
2018,11,1,17,15,55.0,6.0,1.15,21.8,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,2,6,15,13.5,1.5,0.9,11.75,1.0,0.0,0.0
2018,11,2,6,30,27.0,3.0,0.8,12.0,2.0,0.0,0.0
2018,11,2,6,45,185.0,14.0,0.75,12.25,25.5,65.24,0.0
2018,11,2,7,0,343.0,25.0,0.7,12.5,49.0,164.82,87.13
2018,11,2,7,15,453.5,32.5,0.8,13.05,90.0,245.21,186.64
2018,11,2,7,30,564.0,40.0,0.9,13.6,131.0,328.56,260.73
2018,11,2,7,45,628.5,45.0,1.0,14.1,176.5,401.56,324.01
2018,11,2,8,0,693.0,50.0,1.1,14.6,222.0,480.04,389.23
2018,11,2,8,15,734.5,53.0,1.05,15.35,266.5,546.86,441.62
2018,11,2,8,30,776.0,56.0,1.0,16.1,311.0,615.92,493.09
2018,11,2,8,45,804.0,58.5,1.0,16.8,353.0,676.41,534.82
2018,11,2,9,0,832.0,61.0,1.0,17.5,395.0,729.54,569.65
2018,11,2,9,15,826.5,68.0,1.0,18.45,425.5,776.25,598.45
2018,11,2,9,30,821.0,75.0,1.0,19.4,456.0,812.25,619.19
2018,11,2,9,45,841.0,76.0,1.05,20.35,488.5,860.11,648.31
2018,11,2,10,0,861.0,77.0,1.1,21.3,521.0,895.87,668.69
2018,11,2,10,15,826.0,90.0,1.2,21.95,532.0,913.6,678.71
2018,11,2,10,30,791.0,103.0,1.3,22.6,543.0,915.38,678.53
2018,11,2,10,45,848.0,90.5,1.45,23.3,575.0,972.76,715.45
2018,11,2,11,0,905.0,78.0,1.6,24.0,607.0,1015.51,741.83
2018,11,2,11,15,888.0,85.0,1.75,24.5,611.0,1017.78,743.0
2018,11,2,11,30,871.0,92.0,1.9,25.0,615.0,1029.06,750.47
2018,11,2,11,45,892.5,86.0,2.1,25.55,623.0,1033.9,754.25
2018,11,2,12,0,914.0,80.0,2.3,26.1,631.0,1048.13,764.12
2018,11,2,12,15,921.0,77.0,2.4,26.3,627.5,1047.45,764.28
2018,11,2,12,30,928.0,74.0,2.5,26.5,624.0,1042.93,762.25
2018,11,2,12,45,884.0,84.0,2.65,26.7,598.0,1000.02,735.91
2018,11,2,13,0,840.0,94.0,2.8,26.9,572.0,966.71,715.87
2018,11,2,13,15,826.0,94.5,2.75,26.8,550.0,936.18,696.58
2018,11,2,13,30,812.0,95.0,2.7,26.7,528.0,902.96,675.41
2018,11,2,13,45,849.0,80.5,2.7,26.6,512.5,895.66,672.15
2018,11,2,14,0,886.0,66.0,2.7,26.5,497.0,872.81,658.17
2018,11,2,14,15,871.0,64.5,2.6,26.3,463.0,827.37,628.25
2018,11,2,14,30,856.0,63.0,2.5,26.1,429.0,780.18,596.9
2018,11,2,14,45,816.0,62.5,2.4,25.9,385.0,721.14,556.63
2018,11,2,15,0,776.0,62.0,2.3,25.7,341.0,654.74,510.23
2018,11,2,15,15,735.0,57.5,2.3,25.7,295.0,584.18,458.85
2018,11,2,15,30,694.0,53.0,2.3,25.7,249.0,515.67,406.1
2018,11,2,15,45,621.0,49.5,1.6,24.6,201.5,432.46,339.59
2018,11,2,16,0,548.0,46.0,0.9,23.5,154.0,359.06,278.46
2018,11,2,16,15,400.0,41.5,0.95,22.75,109.0,253.74,193.65
2018,11,2,16,30,252.0,37.0,1.0,22.0,64.0,162.84,117.51
2018,11,2,16,45,149.0,22.5,1.05,21.2,36.5,89.06,26.67
2018,11,2,17,0,46.0,8.0,1.1,20.4,9.0,19.39,0.0
2018,11,2,17,15,23.0,4.0,1.15,19.8,4.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,3,6,15,17.0,1.5,1.75,9.9,1.0,0.0,0.0
2018,11,3,6,30,34.0,3.0,1.7,10.3,2.0,0.0,0.0
2018,11,3,6,45,191.0,13.0,1.7,10.7,24.0,66.49,0.0
2018,11,3,7,0,348.0,23.0,1.7,11.1,46.0,164.5,77.85
2018,11,3,7,15,432.0,32.0,2.05,12.15,84.5,236.58,181.09
2018,11,3,7,30,516.0,41.0,2.4,13.2,123.0,312.06,250.46
2018,11,3,7,45,617.0,42.5,2.8,14.3,171.5,393.58,321.78
2018,11,3,8,0,718.0,44.0,3.2,15.4,220.0,488.3,401.46
2018,11,3,8,15,747.5,49.0,3.4,16.3,263.5,550.96,452.99
2018,11,3,8,30,777.0,54.0,3.6,17.2,307.0,614.84,503.44
2018,11,3,8,45,819.5,54.0,3.8,18.15,351.5,675.69,547.9
2018,11,3,9,0,862.0,54.0,4.0,19.1,396.0,744.12,596.59
2018,11,3,9,15,880.0,56.0,4.05,20.0,433.5,796.39,631.58
2018,11,3,9,30,898.0,58.0,4.1,20.9,471.0,847.32,664.85
2018,11,3,9,45,910.5,59.5,4.15,21.75,502.0,891.05,692.44
2018,11,3,10,0,923.0,61.0,4.2,22.6,533.0,932.46,717.96
2018,11,3,10,15,917.0,65.5,4.3,23.35,553.0,957.79,732.56
2018,11,3,10,30,911.0,70.0,4.4,24.1,573.0,979.36,744.63
2018,11,3,10,45,884.0,80.5,4.5,24.85,580.5,984.05,745.2
2018,11,3,11,0,857.0,91.0,4.6,25.6,588.0,996.58,751.53
2018,11,3,11,15,908.0,78.0,4.65,26.1,612.5,1029.6,772.19
2018,11,3,11,30,959.0,65.0,4.7,26.6,637.0,1071.93,798.86
2018,11,3,11,45,948.5,69.0,4.75,27.1,635.5,1069.99,795.93
2018,11,3,12,0,938.0,73.0,4.8,27.6,634.0,1064.11,790.89
2018,11,3,12,15,866.5,93.0,4.8,27.8,607.5,1025.22,764.48
2018,11,3,12,30,795.0,113.0,4.8,28.0,581.0,969.17,726.61
2018,11,3,12,45,648.5,151.0,4.75,28.2,527.0,864.21,654.37
2018,11,3,13,0,502.0,189.0,4.7,28.4,473.0,740.91,566.81
2018,11,3,13,15,361.0,210.0,4.6,28.45,410.0,594.24,458.89
2018,11,3,13,30,220.0,231.0,4.5,28.5,347.0,456.28,354.06
2018,11,3,13,45,365.0,187.0,4.4,28.5,368.0,551.71,429.82
2018,11,3,14,0,510.0,143.0,4.3,28.5,389.0,638.6,496.73
2018,11,3,14,15,472.5,142.0,4.2,28.4,357.0,586.86,458.18
2018,11,3,14,30,435.0,141.0,4.1,28.3,325.0,536.14,420.49
2018,11,3,14,45,305.5,142.0,3.95,28.2,265.5,400.79,316.7
2018,11,3,15,0,176.0,143.0,3.8,28.1,206.0,280.87,222.01
2018,11,3,15,15,324.0,107.0,3.8,28.1,204.0,361.52,287.12
2018,11,3,15,30,472.0,71.0,3.8,28.1,202.0,402.28,318.89
2018,11,3,15,45,416.0,65.5,2.75,26.2,166.0,337.39,266.7
2018,11,3,16,0,360.0,60.0,1.7,24.3,130.0,273.71,214.21
2018,11,3,16,15,302.5,48.0,1.7,22.95,95.5,213.28,163.53
2018,11,3,16,30,245.0,36.0,1.7,21.6,61.0,159.67,114.97
2018,11,3,16,45,154.5,22.0,1.65,20.25,35.0,90.12,16.87
2018,11,3,17,0,64.0,8.0,1.6,18.9,9.0,24.61,0.0
2018,11,3,17,15,32.0,4.0,1.6,18.5,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,4,6,15,15.0,1.5,1.3,9.05,1.0,0.0,0.0
2018,11,4,6,30,30.0,3.0,1.3,9.3,2.0,0.0,0.0
2018,11,4,6,45,67.0,13.0,1.3,9.6,16.0,30.06,0.0
2018,11,4,7,0,104.0,23.0,1.3,9.9,30.0,76.38,28.24
2018,11,4,7,15,138.0,39.0,1.55,10.6,56.0,111.97,84.59
2018,11,4,7,30,172.0,55.0,1.8,11.3,82.0,152.83,122.81
2018,11,4,7,45,214.0,70.5,2.0,12.05,115.0,201.04,165.69
2018,11,4,8,0,256.0,86.0,2.2,12.8,148.0,253.72,211.49
2018,11,4,8,15,332.0,94.5,2.05,13.55,191.0,338.59,282.3
2018,11,4,8,30,408.0,103.0,1.9,14.3,234.0,417.26,345.86
2018,11,4,8,45,432.0,114.5,1.75,15.05,269.5,467.93,384.54
2018,11,4,9,0,456.0,126.0,1.6,15.8,305.0,519.68,422.66
2018,11,4,9,15,465.0,138.0,1.6,16.75,335.5,560.56,451.38
2018,11,4,9,30,474.0,150.0,1.6,17.7,366.0,600.69,478.78
2018,11,4,9,45,430.0,172.0,1.55,18.65,378.0,604.18,477.16
2018,11,4,10,0,386.0,194.0,1.5,19.6,390.0,581.56,457.19
2018,11,4,10,15,494.5,174.5,1.55,20.25,437.5,695.58,540.21
2018,11,4,10,30,603.0,155.0,1.6,20.9,485.0,800.74,612.13
2018,11,4,10,45,714.5,129.5,1.7,21.55,532.5,895.62,674.37
2018,11,4,11,0,826.0,104.0,1.8,22.2,580.0,981.64,729.2
2018,11,4,11,15,897.0,87.0,1.95,22.7,611.5,1030.06,759.77
2018,11,4,11,30,968.0,70.0,2.1,23.2,643.0,1087.92,796.59
2018,11,4,11,45,938.0,77.0,2.2,23.7,633.5,1069.82,783.95
2018,11,4,12,0,908.0,84.0,2.3,24.2,624.0,1047.65,769.61
2018,11,4,12,15,839.0,101.0,2.45,24.55,596.0,1007.34,744.45
2018,11,4,12,30,770.0,118.0,2.6,24.9,568.0,957.56,712.82
2018,11,4,12,45,824.5,103.0,2.7,25.25,574.5,977.05,726.69
2018,11,4,13,0,879.0,88.0,2.8,25.6,581.0,998.37,741.22
2018,11,4,13,15,876.5,83.5,2.85,25.7,559.5,972.0,724.55
2018,11,4,13,30,874.0,79.0,2.9,25.8,538.0,931.43,698.72
2018,11,4,13,45,849.5,77.5,2.95,25.9,504.0,893.29,674.41
2018,11,4,14,0,825.0,76.0,3.0,26.0,470.0,842.59,641.13
2018,11,4,14,15,790.0,76.0,3.0,25.8,431.5,783.57,601.97
2018,11,4,14,30,755.0,76.0,3.0,25.6,393.0,724.28,561.85
2018,11,4,14,45,767.5,66.0,3.05,25.35,361.5,689.68,539.11
2018,11,4,15,0,780.0,56.0,3.1,25.1,330.0,651.5,512.99
2018,11,4,15,15,665.0,62.5,3.1,25.1,275.0,544.16,432.41
2018,11,4,15,30,550.0,69.0,3.1,25.1,220.0,449.32,357.77
2018,11,4,15,45,502.0,60.5,2.75,23.55,179.0,381.9,304.35
2018,11,4,16,0,454.0,52.0,2.4,22.0,138.0,318.55,251.9
2018,11,4,16,15,395.0,42.0,2.55,20.75,102.0,253.15,196.09
2018,11,4,16,30,336.0,32.0,2.7,19.5,66.0,194.22,140.41
2018,11,4,16,45,207.0,20.5,2.85,18.2,38.0,107.08,5.68
2018,11,4,17,0,78.0,9.0,3.0,16.9,10.0,29.52,0.0
2018,11,4,17,15,39.0,4.5,3.25,16.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,5,6,45,165.5,10.5,2.05,10.85,20.5,57.46,0.0
2018,11,5,7,0,331.0,21.0,2.1,11.3,41.0,155.7,45.71
2018,11,5,7,15,457.5,27.0,2.35,12.0,81.0,239.01,180.91
2018,11,5,7,30,584.0,33.0,2.6,12.7,121.0,333.0,267.03
2018,11,5,7,45,648.5,37.0,2.85,13.35,165.5,405.23,331.9
2018,11,5,8,0,713.0,41.0,3.1,14.0,210.0,483.1,399.05
2018,11,5,8,15,753.5,43.5,3.3,14.8,254.0,543.52,449.84
2018,11,5,8,30,794.0,46.0,3.5,15.6,298.0,611.01,503.47
2018,11,5,8,45,822.0,47.5,3.75,16.4,339.0,669.95,547.18
2018,11,5,9,0,850.0,49.0,4.0,17.2,380.0,729.2,589.98
2018,11,5,9,15,866.0,52.5,4.15,17.95,417.0,781.3,626.19
2018,11,5,9,30,882.0,56.0,4.3,18.7,454.0,831.94,660.62
2018,11,5,9,45,892.0,59.5,4.5,19.45,485.5,875.5,689.93
2018,11,5,10,0,902.0,63.0,4.7,20.2,517.0,916.61,717.29
2018,11,5,10,15,913.0,63.5,4.75,20.8,541.5,952.06,739.7
2018,11,5,10,30,924.0,64.0,4.8,21.4,566.0,984.69,759.98
2018,11,5,10,45,931.5,64.0,4.85,22.0,583.5,1010.18,775.22
2018,11,5,11,0,939.0,64.0,4.9,22.6,601.0,1032.32,788.19
2018,11,5,11,15,943.5,63.5,4.9,22.95,610.5,1047.26,796.64
2018,11,5,11,30,948.0,63.0,4.9,23.3,620.0,1058.52,802.74
2018,11,5,11,45,949.5,63.0,4.95,23.65,622.0,1063.59,805.27
2018,11,5,12,0,951.0,63.0,5.0,24.0,624.0,1064.83,805.42
2018,11,5,12,15,949.5,63.0,4.95,24.15,618.5,1059.16,800.82
2018,11,5,12,30,948.0,63.0,4.9,24.3,613.0,1049.68,793.87
2018,11,5,12,45,943.5,63.5,4.9,24.45,600.0,1034.12,783.43
2018,11,5,13,0,939.0,64.0,4.9,24.6,587.0,1014.97,770.71
2018,11,5,13,15,933.0,63.0,4.85,24.6,566.0,988.93,753.41
2018,11,5,13,30,927.0,62.0,4.8,24.6,545.0,959.63,733.95
2018,11,5,13,45,917.0,60.5,4.75,24.6,517.0,922.93,709.33
2018,11,5,14,0,907.0,59.0,4.7,24.6,489.0,883.56,682.74
2018,11,5,14,15,892.5,57.5,4.55,24.45,455.0,837.96,651.25
2018,11,5,14,30,878.0,56.0,4.4,24.3,421.0,790.51,618.28
2018,11,5,14,45,856.0,54.0,4.3,24.15,381.5,735.1,579.33
2018,11,5,15,0,834.0,52.0,4.2,24.0,342.0,679.09,539.14
2018,11,5,15,15,800.0,49.5,4.2,24.0,298.0,614.1,491.11
2018,11,5,15,30,766.0,47.0,4.2,24.0,254.0,555.55,444.07
2018,11,5,15,45,714.0,43.0,3.2,22.55,208.5,480.36,382.83
2018,11,5,16,0,662.0,39.0,2.2,21.1,163.0,409.01,322.13
2018,11,5,16,15,572.0,33.5,2.0,19.75,119.0,322.67,248.99
2018,11,5,16,30,482.0,28.0,1.8,18.4,75.0,244.91,175.21
2018,11,5,16,45,303.0,19.0,1.65,17.05,43.0,138.71,0.0
2018,11,5,17,0,124.0,10.0,1.5,15.7,11.0,43.74,0.0
2018,11,5,17,15,62.0,5.0,1.55,15.3,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,6,6,45,167.0,11.0,1.5,6.45,20.5,58.52,0.0
2018,11,6,7,0,334.0,22.0,1.5,6.8,41.0,156.83,26.35
2018,11,6,7,15,468.0,28.5,1.85,7.85,82.5,244.8,186.33
2018,11,6,7,30,602.0,35.0,2.2,8.9,124.0,343.99,278.57
2018,11,6,7,45,652.5,41.0,2.5,9.9,167.5,412.43,340.93
2018,11,6,8,0,703.0,47.0,2.8,10.9,211.0,485.02,404.13
2018,11,6,8,15,760.5,49.5,3.0,11.6,259.5,561.67,468.34
2018,11,6,8,30,818.0,52.0,3.2,12.3,308.0,642.05,532.88
2018,11,6,8,45,845.0,54.0,3.35,13.0,350.0,695.96,572.61
2018,11,6,9,0,872.0,56.0,3.5,13.7,392.0,756.05,616.05
2018,11,6,9,15,889.0,58.5,3.5,14.4,429.0,808.42,651.88
2018,11,6,9,30,906.0,61.0,3.5,15.1,466.0,859.35,685.82
2018,11,6,9,45,917.0,63.5,3.5,15.75,497.5,903.21,714.08
2018,11,6,10,0,928.0,66.0,3.5,16.4,529.0,944.64,740.16
2018,11,6,10,15,937.5,66.5,3.5,17.05,553.5,979.35,761.18
2018,11,6,10,30,947.0,67.0,3.5,17.7,578.0,1011.08,779.97
2018,11,6,10,45,952.5,67.5,3.45,18.4,595.0,1035.7,793.21
2018,11,6,11,0,958.0,68.0,3.4,19.1,612.0,1056.81,804.06
2018,11,6,11,15,961.5,68.0,3.45,19.65,621.5,1071.62,812.04
2018,11,6,11,30,965.0,68.0,3.5,20.2,631.0,1082.66,817.66
2018,11,6,11,45,966.0,68.5,3.5,20.8,633.0,1087.96,819.03
2018,11,6,12,0,967.0,69.0,3.5,21.4,635.0,1089.34,818.03
2018,11,6,12,15,963.0,69.5,3.55,21.8,628.5,1081.72,812.32
2018,11,6,12,30,959.0,70.0,3.6,22.2,622.0,1070.27,804.31
2018,11,6,12,45,952.0,70.5,3.65,22.65,607.5,1052.09,791.82
2018,11,6,13,0,945.0,71.0,3.7,23.1,593.0,1030.36,777.11
2018,11,6,13,15,937.5,69.5,3.65,23.3,571.0,1002.15,758.17
2018,11,6,13,30,930.0,68.0,3.6,23.5,549.0,970.73,737.13
2018,11,6,13,45,919.0,66.5,3.6,23.7,520.5,933.1,712.15
2018,11,6,14,0,908.0,65.0,3.6,23.9,492.0,892.85,685.23
2018,11,6,14,15,892.0,63.0,3.45,23.85,457.0,845.36,652.79
2018,11,6,14,30,876.0,61.0,3.3,23.8,422.0,796.12,618.78
2018,11,6,14,45,853.5,58.0,3.15,23.75,381.5,739.16,578.68
2018,11,6,15,0,831.0,55.0,3.0,23.7,341.0,681.65,537.43
2018,11,6,15,15,795.5,52.5,3.0,23.7,297.0,621.68,493.55
2018,11,6,15,30,760.0,50.0,3.0,23.7,253.0,556.23,442.03
2018,11,6,15,45,707.0,45.5,2.1,21.9,207.0,480.03,380.54
2018,11,6,16,0,654.0,41.0,1.2,20.1,161.0,407.72,319.21
2018,11,6,16,15,563.0,35.0,1.2,19.5,117.0,320.48,245.65
2018,11,6,16,30,472.0,29.0,1.2,18.9,73.0,241.62,169.83
2018,11,6,16,45,295.5,19.0,1.2,18.25,41.5,135.66,0.0
2018,11,6,17,0,119.0,9.0,1.2,17.6,10.0,41.69,0.0
2018,11,6,17,15,59.5,4.5,1.25,17.05,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,7,6,45,161.5,10.5,1.2,6.15,19.0,56.68,0.0
2018,11,7,7,0,323.0,21.0,1.2,6.4,38.0,151.49,0.0
2018,11,7,7,15,454.0,27.5,1.5,7.4,78.0,238.55,179.84
2018,11,7,7,30,585.0,34.0,1.8,8.4,118.0,335.47,271.29
2018,11,7,7,45,650.5,38.5,2.15,9.4,163.0,409.16,338.06
2018,11,7,8,0,716.0,43.0,2.5,10.4,208.0,488.45,406.87
2018,11,7,8,15,757.0,46.5,2.55,11.3,252.5,556.28,463.2
2018,11,7,8,30,798.0,50.0,2.6,12.2,297.0,620.22,513.83
2018,11,7,8,45,825.5,52.5,2.6,13.1,338.5,680.22,557.26
2018,11,7,9,0,853.0,55.0,2.6,14.0,380.0,740.47,599.33
2018,11,7,9,15,871.5,56.5,2.75,14.8,416.5,791.9,634.79
2018,11,7,9,30,890.0,58.0,2.9,15.6,453.0,842.08,668.65
2018,11,7,9,45,902.5,60.0,3.0,16.45,484.0,886.04,696.98
2018,11,7,10,0,915.0,62.0,3.1,17.3,515.0,927.71,723.29
2018,11,7,10,15,924.5,63.0,3.2,17.9,539.5,962.7,745.3
2018,11,7,10,30,934.0,64.0,3.3,18.5,564.0,994.76,765.21
2018,11,7,10,45,940.5,64.0,3.35,19.1,581.0,1019.42,779.58
2018,11,7,11,0,947.0,64.0,3.4,19.7,598.0,1040.68,791.7
2018,11,7,11,15,950.5,64.5,3.4,20.1,607.5,1056.01,800.11
2018,11,7,11,30,954.0,65.0,3.4,20.5,617.0,1067.63,806.18
2018,11,7,11,45,955.0,65.0,3.4,20.95,619.0,1072.23,807.58
2018,11,7,12,0,956.0,65.0,3.4,21.4,621.0,1072.98,806.65
2018,11,7,12,15,954.0,64.5,3.4,21.7,614.5,1066.15,801.36
2018,11,7,12,30,952.0,64.0,3.4,22.0,608.0,1055.51,793.79
2018,11,7,12,45,947.5,63.5,3.45,22.3,594.0,1038.63,782.64
2018,11,7,13,0,943.0,63.0,3.5,22.6,580.0,1018.17,769.23
2018,11,7,13,15,935.5,62.0,3.5,22.75,558.5,990.68,751.23
2018,11,7,13,30,928.0,61.0,3.5,22.9,537.0,960.0,731.12
2018,11,7,13,45,917.0,59.5,3.55,23.0,508.5,922.46,706.69
2018,11,7,14,0,906.0,58.0,3.6,23.1,480.0,882.32,680.25
2018,11,7,14,15,890.5,56.5,3.6,23.0,446.0,836.02,649.37
2018,11,7,14,30,875.0,55.0,3.6,22.9,412.0,787.96,616.77
2018,11,7,14,45,852.0,52.5,3.6,22.75,372.0,731.35,577.38
2018,11,7,15,0,829.0,50.0,3.6,22.6,332.0,674.25,536.68
2018,11,7,15,15,794.5,47.5,3.6,22.6,288.5,609.27,488.55
2018,11,7,15,30,760.0,45.0,3.6,22.6,245.0,550.92,441.67
2018,11,7,15,45,708.0,41.0,2.65,21.0,200.0,476.15,380.48
2018,11,7,16,0,656.0,37.0,1.7,19.4,155.0,405.28,319.73
2018,11,7,16,15,567.5,32.0,1.65,18.15,112.5,320.54,247.49
2018,11,7,16,30,479.0,27.0,1.6,16.9,70.0,243.9,170.66
2018,11,7,16,45,285.5,17.5,1.5,15.7,39.0,130.68,0.0
2018,11,7,17,0,92.0,8.0,1.4,14.5,8.0,33.21,0.0
2018,11,7,17,15,46.0,4.0,1.45,14.1,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,11,8,6,45,107.0,11.0,3.2,5.6,16.5,40.86,0.0
2018,11,8,7,0,214.0,22.0,3.4,5.8,33.0,112.05,0.0
2018,11,8,7,15,348.0,33.5,3.65,6.55,72.5,205.18,154.2
2018,11,8,7,30,482.0,45.0,3.9,7.3,112.0,302.39,247.28
2018,11,8,7,45,558.5,52.0,4.15,8.05,157.5,379.72,318.08
