Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,9,15,584.5,112.5,0.5,8.95,331.0,638.53,516.95
2018,11,18,9,30,658.0,114.0,0.5,9.6,378.0,727.06,578.05
2018,11,18,9,45,697.0,112.5,0.45,10.2,411.0,784.48,614.23
2018,11,18,10,0,736.0,111.0,0.4,10.8,444.0,841.36,649.3
2018,11,18,10,15,754.0,112.5,0.6,11.45,469.0,881.26,676.92
2018,11,18,10,30,772.0,114.0,0.8,12.1,494.0,919.13,703.3
2018,11,18,10,45,787.0,114.0,1.0,12.75,512.5,949.94,724.77
2018,11,18,11,0,802.0,114.0,1.2,13.4,531.0,978.07,744.39
2018,11,18,11,15,809.0,113.5,1.3,13.9,541.0,994.63,754.88
2018,11,18,11,30,816.0,113.0,1.4,14.4,551.0,999.4,757.8
2018,11,18,11,45,820.0,112.0,1.5,14.85,553.5,1005.94,762.29
2018,11,18,12,0,824.0,111.0,1.6,15.3,556.0,1009.02,764.57
2018,11,18,12,15,794.0,120.0,1.55,15.55,545.0,994.62,753.63
2018,11,18,12,30,764.0,129.0,1.5,15.8,534.0,968.5,735.26
2018,11,18,12,45,720.5,139.0,1.45,16.05,513.5,926.7,706.56
2018,11,18,13,0,677.0,149.0,1.4,16.3,493.0,882.05,676.02
2018,11,18,13,15,667.5,145.0,1.25,16.4,473.0,853.92,655.75
2018,11,18,13,30,658.0,141.0,1.1,16.5,453.0,823.4,633.61
2018,11,18,13,45,644.0,136.0,0.95,16.6,427.0,785.56,606.38
2018,11,18,14,0,630.0,131.0,0.8,16.7,401.0,745.96,577.86
2018,11,18,14,15,607.0,125.0,0.65,16.6,368.5,696.21,542.38
2018,11,18,14,30,584.0,119.0,0.5,16.5,336.0,640.98,502.63
2018,11,18,14,45,553.0,110.5,0.3,16.4,299.0,582.77,458.93
2018,11,18,15,0,522.0,102.0,0.1,16.3,262.0,525.64,415.28
2018,11,18,15,15,420.0,90.0,0.1,16.3,207.0,417.35,333.15
2018,11,18,15,30,318.0,78.0,0.1,16.3,152.0,317.79,255.13
2018,11,18,15,45,255.0,65.0,0.35,15.05,116.5,249.41,201.22
2018,11,18,16,0,192.0,52.0,0.6,13.8,81.0,174.97,139.63
2018,11,18,16,15,126.5,37.5,0.7,13.2,54.0,117.83,88.67
2018,11,18,16,30,61.0,23.0,0.8,12.6,27.0,61.08,19.96
2018,11,18,16,45,33.5,12.0,0.9,11.95,14.0,21.66,0.0
2018,11,18,17,0,6.0,1.0,1.0,11.3,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.0,11.0,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,19,6,45,0.5,2.0,1.25,4.1,2.0,0.0,0.0
2018,11,19,7,0,1.0,4.0,1.2,4.1,4.0,3.51,0.0
2018,11,19,7,15,0.5,13.5,1.3,4.9,13.5,10.49,0.0
2018,11,19,7,30,0.0,23.0,1.4,5.7,23.0,17.55,8.78
2018,11,19,7,45,0.5,34.5,1.5,6.5,34.5,26.79,17.44
2018,11,19,8,0,1.0,46.0,1.6,7.3,46.0,36.79,26.43
2018,11,19,8,15,11.5,62.0,1.7,8.0,65.0,57.78,45.13
2018,11,19,8,30,22.0,78.0,1.8,8.7,84.0,87.47,71.23
2018,11,19,8,45,139.5,103.5,1.95,9.4,149.5,215.53,183.49
2018,11,19,9,0,257.0,129.0,2.1,10.1,215.0,358.3,303.49
2018,11,19,9,15,314.5,136.0,2.1,10.8,253.0,422.48,355.12
2018,11,19,9,30,372.0,143.0,2.1,11.5,291.0,510.84,424.28
2018,11,19,9,45,503.0,131.5,2.1,12.2,347.5,626.32,513.99
2018,11,19,10,0,634.0,120.0,2.1,12.9,404.0,758.33,609.67
2018,11,19,10,15,687.5,114.5,2.0,13.45,437.5,821.05,650.86
2018,11,19,10,30,741.0,109.0,1.9,14.0,471.0,883.09,690.96
2018,11,19,10,45,680.0,126.0,1.85,14.55,467.0,859.04,670.67
2018,11,19,11,0,619.0,143.0,1.8,15.1,463.0,829.0,647.3
2018,11,19,11,15,590.5,152.0,1.7,15.45,462.0,818.18,637.68
2018,11,19,11,30,562.0,161.0,1.6,15.8,461.0,794.95,619.26
2018,11,19,11,45,563.5,161.5,1.55,16.2,463.0,799.58,621.18
2018,11,19,12,0,565.0,162.0,1.5,16.6,465.0,801.83,621.23
2018,11,19,12,15,593.0,152.0,1.4,16.75,467.0,826.59,637.08
2018,11,19,12,30,621.0,142.0,1.3,16.9,469.0,838.93,643.97
2018,11,19,12,45,516.5,164.0,1.25,17.1,431.5,741.82,575.53
2018,11,19,13,0,412.0,186.0,1.2,17.3,394.0,655.95,512.58
2018,11,19,13,15,379.0,184.5,1.15,17.3,370.0,590.41,465.91
2018,11,19,13,30,346.0,183.0,1.1,17.3,346.0,549.12,435.56
2018,11,19,13,45,279.0,175.5,1.05,17.35,302.0,469.83,375.43
2018,11,19,14,0,212.0,168.0,1.0,17.4,258.0,393.55,316.53
2018,11,19,14,15,229.5,155.5,0.85,17.15,246.0,386.5,312.25
2018,11,19,14,30,247.0,143.0,0.7,16.9,234.0,377.67,305.82
2018,11,19,14,45,177.5,124.0,0.6,16.7,186.0,274.58,223.92
2018,11,19,15,0,108.0,105.0,0.5,16.5,138.0,194.91,158.87
2018,11,19,15,15,54.0,72.0,0.5,16.5,88.5,102.26,81.82
2018,11,19,15,30,0.0,39.0,0.5,16.5,39.0,29.78,19.66
2018,11,19,15,45,0.0,31.5,0.5,15.9,31.5,24.03,14.73
2018,11,19,16,0,0.0,24.0,0.5,15.3,24.0,18.28,9.68
2018,11,19,16,15,4.0,17.5,0.45,15.0,17.5,15.23,6.6
2018,11,19,16,30,8.0,11.0,0.4,14.7,11.0,12.01,0.0
2018,11,19,16,45,8.0,6.0,0.4,14.45,6.0,7.65,0.0
2018,11,19,17,0,8.0,1.0,0.4,14.2,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.45,14.0,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,6.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,11,20,6,45,45.5,5.0,0.75,5.15,5.5,0.0,0.0
2018,11,20,7,0,91.0,10.0,0.8,4.9,11.0,40.76,0.0
2018,11,20,7,15,238.0,21.0,0.85,5.4,40.5,138.93,7.29
2018,11,20,7,30,385.0,32.0,0.9,5.9,70.0,246.19,189.2
2018,11,20,7,45,473.0,40.0,0.9,6.4,110.0,323.99,265.13
2018,11,20,8,0,561.0,48.0,0.9,6.9,150.0,410.54,340.64
2018,11,20,8,15,615.5,53.5,0.9,7.5,192.0,481.14,400.28
2018,11,20,8,30,670.0,59.0,0.9,8.1,234.0,555.68,460.36
2018,11,20,8,45,706.0,63.5,0.9,8.7,274.0,614.07,504.55
2018,11,20,9,0,742.0,68.0,0.9,9.3,314.0,678.86,551.11
2018,11,20,9,15,749.5,75.0,0.8,10.05,347.0,724.15,580.03
2018,11,20,9,30,757.0,82.0,0.7,10.8,380.0,773.54,610.8
2018,11,20,9,45,753.0,90.5,0.6,11.6,406.0,807.46,629.36
2018,11,20,10,0,749.0,99.0,0.5,12.4,432.0,838.46,645.44
2018,11,20,10,15,763.5,101.0,0.5,13.2,456.0,875.8,667.32
2018,11,20,10,30,778.0,103.0,0.5,14.0,480.0,910.99,687.27
2018,11,20,10,45,789.0,103.5,0.55,14.8,497.5,938.45,703.0
2018,11,20,11,0,800.0,104.0,0.6,15.6,515.0,955.68,712.13
2018,11,20,11,15,797.0,106.0,0.8,16.35,522.0,965.11,719.82
2018,11,20,11,30,794.0,108.0,1.0,17.1,529.0,971.18,725.31
2018,11,20,11,45,697.0,130.0,1.2,17.85,500.5,910.7,686.64
2018,11,20,12,0,600.0,152.0,1.4,18.6,472.0,836.29,638.05
2018,11,20,12,15,581.5,155.0,1.45,18.85,462.5,818.03,626.52
2018,11,20,12,30,563.0,158.0,1.5,19.1,453.0,788.29,606.37
2018,11,20,12,45,580.0,148.0,1.55,19.35,445.5,796.38,612.7
2018,11,20,13,0,597.0,138.0,1.6,19.6,438.0,792.28,610.26
2018,11,20,13,15,551.0,143.5,1.6,19.6,412.0,731.52,568.21
2018,11,20,13,30,505.0,149.0,1.6,19.6,386.0,681.52,533.77
2018,11,20,13,45,468.0,147.0,1.55,19.65,356.5,631.02,497.19
2018,11,20,14,0,431.0,145.0,1.5,19.7,327.0,580.86,460.33
2018,11,20,14,15,502.5,121.0,1.3,19.45,317.5,597.77,474.49
2018,11,20,14,30,574.0,97.0,1.1,19.2,308.0,616.8,487.99
2018,11,20,14,45,576.0,88.0,0.9,18.9,280.5,583.39,462.59
2018,11,20,15,0,578.0,79.0,0.7,18.6,253.0,548.09,435.33
2018,11,20,15,15,457.5,66.5,0.7,18.6,191.5,423.28,339.81
2018,11,20,15,30,337.0,54.0,0.7,18.6,130.0,300.11,242.64
2018,11,20,15,45,316.5,47.0,0.75,17.35,106.5,262.93,212.15
2018,11,20,16,0,296.0,40.0,0.8,16.1,83.0,233.0,184.93
2018,11,20,16,15,227.0,31.0,0.85,15.55,57.0,169.31,126.59
2018,11,20,16,30,158.0,22.0,0.9,15.0,31.0,108.74,25.31
2018,11,20,16,45,79.0,11.0,0.95,14.45,15.5,37.74,0.0
2018,11,20,17,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.0,1.65,9.65,1.0,0.0,0.0
2018,11,21,7,0,8.0,2.0,1.7,9.7,2.0,4.46,0.0
2018,11,21,7,15,4.0,4.5,1.85,10.15,4.5,5.18,0.0
2018,11,21,7,30,0.0,7.0,2.0,10.6,7.0,5.3,0.0
2018,11,21,7,45,0.0,9.5,2.1,11.0,9.5,7.2,0.43
2018,11,21,8,0,0.0,12.0,2.2,11.4,12.0,9.1,2.16
2018,11,21,8,15,0.0,13.0,2.3,11.65,13.0,9.86,2.88
2018,11,21,8,30,0.0,14.0,2.4,11.9,14.0,10.63,3.58
2018,11,21,8,45,0.0,17.0,2.5,12.1,17.0,12.92,5.57
2018,11,21,9,0,0.0,20.0,2.6,12.3,20.0,15.22,7.55
2018,11,21,9,15,0.0,26.5,2.8,12.7,26.5,20.2,11.82
2018,11,21,9,30,0.0,33.0,3.0,13.1,33.0,25.18,16.06
2018,11,21,9,45,3.0,65.0,3.2,13.5,66.5,52.47,39.46
2018,11,21,10,0,6.0,97.0,3.4,13.9,100.0,82.13,64.56
2018,11,21,10,15,4.5,108.5,3.65,14.4,110.5,91.03,71.73
2018,11,21,10,30,3.0,120.0,3.9,14.9,121.0,100.01,78.92
2018,11,21,10,45,43.0,159.5,4.15,15.45,181.0,193.75,158.06
2018,11,21,11,0,83.0,199.0,4.4,16.0,241.0,280.2,229.33
2018,11,21,11,15,58.5,198.5,4.5,16.2,228.5,255.06,207.53
2018,11,21,11,30,34.0,198.0,4.6,16.4,216.0,229.5,185.57
2018,11,21,11,45,22.0,179.5,4.7,16.6,191.0,176.5,141.85
2018,11,21,12,0,10.0,161.0,4.8,16.8,166.0,145.49,115.84
2018,11,21,12,15,13.5,139.0,4.7,16.7,146.0,127.65,101.46
2018,11,21,12,30,17.0,117.0,4.6,16.6,126.0,121.87,96.99
2018,11,21,12,45,39.0,125.5,4.5,16.5,145.0,152.66,123.57
2018,11,21,13,0,61.0,134.0,4.4,16.4,164.0,183.09,149.67
2018,11,21,13,15,31.0,99.0,4.2,16.25,114.0,116.84,93.8
2018,11,21,13,30,1.0,64.0,4.0,16.1,64.0,50.02,36.69
2018,11,21,13,45,0.5,49.5,3.75,15.95,49.5,38.34,26.92
2018,11,21,14,0,0.0,35.0,3.5,15.8,35.0,26.73,17.11
2018,11,21,14,15,0.0,40.5,3.3,15.6,40.5,30.94,20.76
2018,11,21,14,30,0.0,46.0,3.1,15.4,46.0,35.16,24.42
2018,11,21,14,45,55.0,58.5,2.9,15.25,75.0,102.25,83.42
2018,11,21,15,0,110.0,71.0,2.7,15.1,104.0,155.24,129.32
2018,11,21,15,15,55.0,42.0,2.7,15.1,58.5,80.3,64.35
2018,11,21,15,30,0.0,13.0,2.7,15.1,13.0,9.86,2.77
2018,11,21,15,45,8.0,13.0,2.35,14.55,14.0,14.89,7.17
2018,11,21,16,0,16.0,13.0,2.0,14.0,15.0,21.2,12.33
2018,11,21,16,15,8.0,8.0,1.85,13.5,9.0,11.55,3.6
2018,11,21,16,30,0.0,3.0,1.7,13.0,3.0,2.27,0.0
2018,11,21,16,45,0.0,1.5,1.55,12.45,1.5,1.18,0.0
2018,11,21,17,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,22,6,45,21.5,3.5,1.5,7.9,3.5,0.0,0.0
2018,11,22,7,0,43.0,7.0,1.5,7.9,7.0,21.05,0.0
2018,11,22,7,15,214.5,18.5,1.75,8.75,36.0,125.02,0.0
2018,11,22,7,30,386.0,30.0,2.0,9.6,65.0,244.75,181.5
2018,11,22,7,45,488.5,35.5,2.25,10.4,105.0,327.13,265.2
2018,11,22,8,0,591.0,41.0,2.5,11.2,145.0,414.48,342.77
2018,11,22,8,15,647.0,45.0,2.65,11.6,186.5,485.92,405.09
2018,11,22,8,30,703.0,49.0,2.8,12.0,228.0,561.07,468.12
2018,11,22,8,45,740.0,52.5,2.95,12.45,268.0,625.25,518.56
2018,11,22,9,0,777.0,56.0,3.1,12.9,308.0,690.65,568.26
2018,11,22,9,15,704.5,72.5,3.2,13.25,320.5,689.41,565.96
2018,11,22,9,30,632.0,89.0,3.3,13.6,333.0,676.2,554.74
2018,11,22,9,45,569.5,112.5,3.4,13.95,345.5,671.34,549.89
2018,11,22,10,0,507.0,136.0,3.5,14.3,358.0,651.56,533.52
2018,11,22,10,15,544.0,134.0,3.6,14.65,384.0,698.18,568.06
2018,11,22,10,30,581.0,132.0,3.7,15.0,410.0,755.31,609.63
2018,11,22,10,45,700.5,109.0,3.75,15.35,456.0,858.32,683.92
2018,11,22,11,0,820.0,86.0,3.8,15.7,502.0,953.65,750.43
2018,11,22,11,15,803.0,91.5,3.9,15.85,505.0,953.68,749.34
2018,11,22,11,30,786.0,97.0,4.0,16.0,508.0,949.99,746.54
2018,11,22,11,45,826.5,87.0,4.1,16.2,521.0,982.48,769.47
2018,11,22,12,0,867.0,77.0,4.2,16.4,534.0,998.52,780.55
2018,11,22,12,15,680.0,123.0,4.3,16.4,479.0,882.64,698.34
2018,11,22,12,30,493.0,169.0,4.4,16.4,424.0,731.34,588.21
2018,11,22,12,45,463.5,174.0,4.55,16.45,409.0,701.66,566.99
2018,11,22,13,0,434.0,179.0,4.7,16.5,394.0,670.63,543.81
2018,11,22,13,15,346.5,184.0,4.8,16.35,351.5,560.06,458.41
2018,11,22,13,30,259.0,189.0,4.9,16.2,309.0,476.6,391.86
2018,11,22,13,45,199.0,176.0,5.0,16.05,265.0,378.06,313.09
2018,11,22,14,0,139.0,163.0,5.1,15.9,221.0,304.36,252.4
2018,11,22,14,15,101.0,141.0,5.1,15.65,181.5,241.52,200.37
2018,11,22,14,30,63.0,119.0,5.1,15.4,142.0,165.06,136.14
2018,11,22,14,45,113.5,114.0,5.1,15.1,150.0,213.95,178.76
2018,11,22,15,0,164.0,109.0,5.1,14.8,158.0,242.74,203.94
2018,11,22,15,15,203.5,94.5,5.1,14.8,146.0,261.49,219.48
2018,11,22,15,30,243.0,80.0,5.1,14.8,134.0,260.65,217.91
2018,11,22,15,45,199.5,65.5,4.6,13.9,103.5,206.82,170.7
2018,11,22,16,0,156.0,51.0,4.1,13.0,73.0,157.38,126.52
2018,11,22,16,15,104.0,35.0,3.9,12.6,47.5,106.03,78.38
2018,11,22,16,30,52.0,19.0,3.7,12.2,22.0,51.23,1.54
2018,11,22,16,45,26.0,9.5,3.55,11.85,11.0,17.14,0.0
2018,11,22,17,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.35,11.0,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.4,11.1,1.0,0.79,0.0
2018,11,23,7,15,0.0,2.5,1.6,11.3,2.5,1.89,0.0
2018,11,23,7,30,0.0,4.0,1.8,11.5,4.0,3.02,0.0
2018,11,23,7,45,0.0,6.5,1.95,11.75,6.5,4.92,0.0
2018,11,23,8,0,0.0,9.0,2.1,12.0,9.0,6.82,0.18
2018,11,23,8,15,0.0,10.5,2.25,12.2,10.5,7.96,1.22
2018,11,23,8,30,0.0,12.0,2.4,12.4,12.0,9.11,2.24
2018,11,23,8,45,0.0,19.0,2.55,12.55,19.0,14.45,6.88
2018,11,23,9,0,0.0,26.0,2.7,12.7,26.0,19.8,11.5
2018,11,23,9,15,0.0,45.5,2.9,12.95,45.5,34.78,24.37
2018,11,23,9,30,0.0,65.0,3.1,13.2,65.0,49.83,37.2
2018,11,23,9,45,0.0,71.5,3.3,13.5,71.5,54.87,41.37
2018,11,23,10,0,0.0,78.0,3.5,13.8,78.0,59.91,45.52
2018,11,23,10,15,2.0,89.0,3.7,14.05,90.0,71.1,54.96
2018,11,23,10,30,4.0,100.0,3.9,14.3,102.0,82.65,64.65
2018,11,23,10,45,2.5,84.0,4.1,14.55,85.5,67.03,51.29
2018,11,23,11,0,1.0,68.0,4.3,14.8,69.0,53.19,39.47
2018,11,23,11,15,1.0,100.5,4.45,14.9,101.5,79.75,61.73
2018,11,23,11,30,1.0,133.0,4.6,15.0,134.0,109.49,86.48
2018,11,23,11,45,0.5,103.5,4.7,15.1,104.0,81.8,63.29
2018,11,23,12,0,0.0,74.0,4.8,15.2,74.0,56.85,42.35
2018,11,23,12,15,13.0,114.0,4.75,15.1,120.5,103.99,82.54
2018,11,23,12,30,26.0,154.0,4.7,15.0,167.0,171.05,138.8
2018,11,23,12,45,17.0,147.5,4.6,14.95,156.0,139.97,112.65
2018,11,23,13,0,8.0,141.0,4.5,14.9,145.0,124.93,99.86
2018,11,23,13,15,9.5,131.5,4.55,14.9,136.0,117.49,93.86
2018,11,23,13,30,11.0,122.0,4.6,14.9,127.0,110.1,87.89
2018,11,23,13,45,5.5,91.5,4.6,14.95,94.0,76.76,59.74
2018,11,23,14,0,0.0,61.0,4.6,15.0,61.0,46.75,34.19
2018,11,23,14,15,9.0,56.0,4.55,14.9,59.0,50.54,37.9
2018,11,23,14,30,18.0,51.0,4.5,14.8,57.0,56.33,43.27
2018,11,23,14,45,9.5,44.0,4.45,14.75,47.0,42.74,31.35
2018,11,23,15,0,1.0,37.0,4.4,14.7,37.0,28.96,19.25
2018,11,23,15,15,1.0,46.5,4.4,14.7,46.5,36.24,25.44
2018,11,23,15,30,1.0,56.0,4.4,14.7,56.0,45.33,33.04
2018,11,23,15,45,0.5,43.0,4.25,14.35,43.0,33.71,22.93
2018,11,23,16,0,0.0,30.0,4.1,14.0,30.0,22.91,13.48
2018,11,23,16,15,2.5,19.5,4.05,13.9,19.5,16.07,6.99
2018,11,23,16,30,5.0,9.0,4.0,13.8,9.0,9.19,0.0
2018,11,23,16,45,2.5,4.5,3.95,13.65,4.5,4.47,0.0
2018,11,23,17,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,24,6,45,34.0,3.0,2.05,10.9,3.0,0.0,0.0
2018,11,24,7,0,68.0,6.0,2.1,10.9,6.0,29.28,0.0
2018,11,24,7,15,234.5,16.0,2.35,11.35,33.0,109.64,0.0
2018,11,24,7,30,401.0,26.0,2.6,11.8,60.0,247.13,174.65
2018,11,24,7,45,495.0,31.5,2.85,12.25,98.5,320.41,257.49
2018,11,24,8,0,589.0,37.0,3.1,12.7,137.0,408.53,336.44
2018,11,24,8,15,645.0,41.0,3.1,13.0,177.5,479.35,398.44
2018,11,24,8,30,701.0,45.0,3.1,13.3,218.0,554.07,461.16
2018,11,24,8,45,738.0,47.0,3.1,13.55,257.0,615.95,509.76
2018,11,24,9,0,775.0,49.0,3.1,13.8,296.0,671.46,551.81
2018,11,24,9,15,799.0,51.5,3.05,14.15,331.0,724.93,590.65
2018,11,24,9,30,823.0,54.0,3.0,14.5,366.0,777.92,628.03
2018,11,24,9,45,648.0,92.5,2.95,14.85,350.5,716.66,579.92
2018,11,24,10,0,473.0,131.0,2.9,15.2,335.0,614.52,501.07
2018,11,24,10,15,412.0,154.0,2.9,15.6,339.0,598.72,486.7
2018,11,24,10,30,351.0,177.0,2.9,16.0,343.0,554.67,450.66
2018,11,24,10,45,472.5,154.5,2.85,16.35,386.0,677.96,545.49
2018,11,24,11,0,594.0,132.0,2.8,16.7,429.0,791.23,626.83
2018,11,24,11,15,747.0,97.5,2.7,16.9,478.5,904.07,704.76
2018,11,24,11,30,900.0,63.0,2.6,17.1,528.0,1008.73,774.25
2018,11,24,11,45,900.5,63.5,2.55,17.35,530.5,1013.92,775.22
2018,11,24,12,0,901.0,64.0,2.5,17.6,533.0,1015.58,775.01
2018,11,24,12,15,850.0,77.5,2.45,17.65,516.5,991.26,757.98
2018,11,24,12,30,799.0,91.0,2.4,17.7,500.0,950.76,730.24
2018,11,24,12,45,805.5,87.0,2.35,17.75,491.0,942.97,725.16
2018,11,24,13,0,812.0,83.0,2.3,17.8,482.0,931.77,717.53
2018,11,24,13,15,736.5,96.0,2.3,17.75,447.0,865.6,672.53
2018,11,24,13,30,661.0,109.0,2.3,17.7,412.0,793.29,622.86
2018,11,24,13,45,725.5,90.0,2.25,17.65,404.5,810.4,636.42
2018,11,24,14,0,790.0,71.0,2.2,17.6,397.0,815.78,640.81
2018,11,24,14,15,734.0,73.5,2.15,17.35,357.5,744.14,590.29
2018,11,24,14,30,678.0,76.0,2.1,17.1,318.0,679.17,544.2
2018,11,24,14,45,639.0,73.0,2.05,16.9,281.5,617.41,499.16
2018,11,24,15,0,600.0,70.0,2.0,16.7,245.0,556.84,453.74
2018,11,24,15,15,553.0,63.0,2.0,16.7,206.0,487.68,398.92
2018,11,24,15,30,506.0,56.0,2.0,16.7,167.0,421.52,344.45
2018,11,24,15,45,484.5,47.5,1.5,15.4,135.0,372.23,301.78
2018,11,24,16,0,463.0,39.0,1.0,14.1,103.0,324.34,257.6
2018,11,24,16,15,355.5,30.0,1.0,13.4,68.5,236.15,174.77
2018,11,24,16,30,248.0,21.0,1.0,12.7,34.0,146.29,0.0
2018,11,24,16,45,124.0,10.5,1.0,12.0,17.0,54.8,0.0
2018,11,24,17,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,6,45,30.5,3.0,1.05,7.2,3.0,0.0,0.0
2018,11,25,7,0,61.0,6.0,1.1,7.1,6.0,4.72,0.0
2018,11,25,7,15,222.5,17.0,1.2,7.65,32.5,105.37,0.0
2018,11,25,7,30,384.0,28.0,1.3,8.2,59.0,239.25,165.76
2018,11,25,7,45,470.5,34.5,1.35,8.75,96.0,316.17,254.58
2018,11,25,8,0,557.0,41.0,1.4,9.3,133.0,399.23,328.97
2018,11,25,8,15,629.5,44.5,1.5,9.85,176.0,473.21,393.13
2018,11,25,8,30,702.0,48.0,1.6,10.4,219.0,557.99,463.14
2018,11,25,8,45,681.5,59.0,1.65,10.95,248.5,589.35,487.27
2018,11,25,9,0,661.0,70.0,1.7,11.5,278.0,622.78,512.13
2018,11,25,9,15,743.0,64.5,1.8,12.1,324.0,704.63,572.78
2018,11,25,9,30,825.0,59.0,1.9,12.7,370.0,794.89,637.23
2018,11,25,9,45,841.0,61.0,2.0,13.25,400.0,830.57,660.73
2018,11,25,10,0,857.0,63.0,2.1,13.8,430.0,873.33,689.48
2018,11,25,10,15,868.5,64.5,2.15,14.2,454.0,909.22,712.8
2018,11,25,10,30,880.0,66.0,2.2,14.6,478.0,942.61,734.24
2018,11,25,10,45,887.0,67.0,2.2,15.0,495.0,968.23,749.63
2018,11,25,11,0,894.0,68.0,2.2,15.4,512.0,990.79,762.97
2018,11,25,11,15,897.5,68.5,2.2,15.75,522.0,1005.95,771.48
2018,11,25,11,30,901.0,69.0,2.2,16.1,532.0,1017.72,777.87
2018,11,25,11,45,901.0,69.5,2.2,16.5,534.0,1022.46,779.56
2018,11,25,12,0,901.0,70.0,2.2,16.9,536.0,1023.68,779.12
2018,11,25,12,15,901.0,68.5,2.2,17.05,531.0,1018.66,775.45
2018,11,25,12,30,901.0,67.0,2.2,17.2,526.0,1010.12,769.65
2018,11,25,12,45,899.0,65.5,2.15,17.35,514.0,996.09,759.76
2018,11,25,13,0,897.0,64.0,2.1,17.5,502.0,978.67,747.78
2018,11,25,13,15,889.0,63.0,2.0,17.5,482.5,952.86,730.05
2018,11,25,13,30,881.0,62.0,1.9,17.5,463.0,924.11,710.45
2018,11,25,13,45,868.5,60.0,1.85,17.5,436.5,887.12,685.71
2018,11,25,14,0,856.0,58.0,1.8,17.5,410.0,847.83,659.25
2018,11,25,14,15,838.0,56.5,1.75,17.4,378.0,802.5,628.45
2018,11,25,14,30,820.0,55.0,1.7,17.3,346.0,755.79,596.16
2018,11,25,14,45,793.5,52.0,1.65,17.15,309.0,706.95,561.71
2018,11,25,15,0,767.0,49.0,1.6,17.0,272.0,649.6,520.0
2018,11,25,15,15,647.0,53.5,1.6,17.0,222.0,536.88,434.93
2018,11,25,15,30,527.0,58.0,1.6,17.0,172.0,438.01,355.38
2018,11,25,15,45,354.0,53.0,1.15,15.85,122.5,297.25,240.43
2018,11,25,16,0,181.0,48.0,0.7,14.7,73.0,168.35,132.92
2018,11,25,16,15,165.0,33.0,0.7,14.45,49.5,146.39,106.63
2018,11,25,16,30,149.0,18.0,0.7,14.2,26.0,99.48,0.0
2018,11,25,16,45,74.5,9.0,0.7,13.95,13.0,35.18,0.0
2018,11,25,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.15,5.2,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.1,5.3,4.0,0.0,0.0
2018,11,26,7,15,46.5,16.5,1.25,6.1,19.0,32.19,0.0
2018,11,26,7,30,66.0,29.0,1.4,6.9,34.0,79.07,50.44
2018,11,26,7,45,102.0,44.5,1.5,7.65,58.0,121.25,96.49
2018,11,26,8,0,138.0,60.0,1.6,8.4,82.0,164.41,136.0
2018,11,26,8,15,161.0,76.0,1.55,8.95,109.0,203.82,171.22
2018,11,26,8,30,184.0,92.0,1.5,9.5,136.0,245.32,207.29
2018,11,26,8,45,152.0,109.0,1.5,10.0,149.5,235.39,198.81
2018,11,26,9,0,120.0,126.0,1.5,10.5,163.0,236.32,198.74
2018,11,26,9,15,157.0,138.0,1.55,11.15,192.5,283.2,238.04
2018,11,26,9,30,194.0,150.0,1.6,11.8,222.0,332.88,278.58
2018,11,26,9,45,289.0,153.0,1.6,12.45,270.5,443.79,367.87
2018,11,26,10,0,384.0,156.0,1.6,13.1,319.0,563.3,459.74
2018,11,26,10,15,422.5,157.5,1.6,13.55,346.5,612.53,495.38
2018,11,26,10,30,461.0,159.0,1.6,14.0,374.0,662.06,531.12
2018,11,26,10,45,424.0,174.0,1.55,14.5,377.0,653.48,521.38
2018,11,26,11,0,387.0,189.0,1.5,15.0,380.0,618.08,493.12
2018,11,26,11,15,331.0,204.0,1.5,15.3,369.5,585.35,466.74
2018,11,26,11,30,275.0,219.0,1.5,15.6,359.0,550.26,438.43
2018,11,26,11,45,240.5,222.5,1.5,15.95,345.5,520.75,414.98
2018,11,26,12,0,206.0,226.0,1.5,16.3,332.0,465.91,372.67
2018,11,26,12,15,226.0,219.0,1.5,16.6,334.5,476.73,381.67
2018,11,26,12,30,246.0,212.0,1.5,16.9,337.0,510.82,407.26
2018,11,26,12,45,336.0,191.5,1.55,17.2,357.5,572.14,455.57
2018,11,26,13,0,426.0,171.0,1.6,17.5,378.0,654.85,517.82
2018,11,26,13,15,349.0,178.0,1.55,17.35,343.0,556.89,444.02
2018,11,26,13,30,272.0,185.0,1.5,17.2,308.0,485.99,389.84
2018,11,26,13,45,389.5,154.0,1.45,17.1,319.0,570.26,457.01
2018,11,26,14,0,507.0,123.0,1.4,17.0,330.0,625.0,499.65
2018,11,26,14,15,520.0,110.5,1.25,16.45,308.0,603.4,483.68
2018,11,26,14,30,533.0,98.0,1.1,15.9,286.0,587.81,472.7
2018,11,26,14,45,440.0,98.0,0.95,15.4,242.0,485.76,394.61
2018,11,26,15,0,347.0,98.0,0.8,14.9,198.0,398.54,325.9
2018,11,26,15,15,329.0,85.0,0.8,14.9,168.5,354.55,290.82
2018,11,26,15,30,311.0,72.0,0.8,14.9,139.0,311.55,254.93
2018,11,26,15,45,271.0,59.0,0.8,14.1,108.0,256.79,208.77
2018,11,26,16,0,231.0,46.0,0.8,13.3,77.0,205.95,164.13
2018,11,26,16,15,173.5,32.5,0.85,13.0,51.0,150.49,109.67
2018,11,26,16,30,116.0,19.0,0.9,12.7,25.0,86.85,0.0
2018,11,26,16,45,58.0,9.5,0.9,12.4,12.5,29.45,0.0
2018,11,26,17,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,6.85,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,7.0,3.0,0.0,0.0
2018,11,27,7,15,10.0,10.0,1.05,7.35,10.0,11.99,0.0
2018,11,27,7,30,0.0,17.0,1.0,7.7,17.0,12.96,3.14
2018,11,27,7,45,0.0,27.0,0.95,8.1,27.0,20.62,11.68
2018,11,27,8,0,0.0,37.0,0.9,8.5,37.0,28.33,18.77
2018,11,27,8,15,0.0,44.0,1.0,9.0,44.0,33.67,23.64
2018,11,27,8,30,0.0,51.0,1.1,9.5,51.0,39.05,28.44
2018,11,27,8,45,18.0,73.0,1.2,10.05,78.5,79.46,63.99
2018,11,27,9,0,36.0,95.0,1.3,10.6,106.0,117.42,96.93
2018,11,27,9,15,24.0,99.5,1.4,10.95,107.0,112.12,91.81
2018,11,27,9,30,12.0,104.0,1.5,11.3,108.0,95.93,77.4
2018,11,27,9,45,23.0,99.0,1.55,11.65,108.0,109.48,89.22
2018,11,27,10,0,34.0,94.0,1.6,12.0,108.0,114.08,93.37
2018,11,27,10,15,17.0,82.0,1.7,12.2,89.0,86.63,69.25
2018,11,27,10,30,0.0,70.0,1.8,12.4,70.0,53.72,40.39
2018,11,27,10,45,0.0,70.0,1.9,12.65,70.0,53.73,40.33
2018,11,27,11,0,0.0,70.0,2.0,12.9,70.0,53.74,40.25
2018,11,27,11,15,9.5,116.0,2.1,12.95,121.0,102.6,81.9
2018,11,27,11,30,19.0,162.0,2.2,13.0,172.0,156.97,127.48
2018,11,27,11,45,20.0,176.0,2.3,13.1,186.5,172.37,140.03
2018,11,27,12,0,21.0,190.0,2.4,13.2,201.0,188.26,153.04
2018,11,27,12,15,11.5,149.0,2.5,13.3,155.0,136.2,109.64
2018,11,27,12,30,2.0,108.0,2.6,13.4,109.0,87.66,68.75
2018,11,27,12,45,2.0,81.0,2.7,13.55,82.0,64.26,49.1
2018,11,27,13,0,2.0,54.0,2.8,13.7,55.0,43.34,31.42
2018,11,27,13,15,5.5,65.0,2.8,13.75,67.5,55.16,41.68
2018,11,27,13,30,9.0,76.0,2.8,13.8,80.0,66.84,51.78
2018,11,27,13,45,10.0,69.0,2.8,13.9,73.0,62.1,47.85
2018,11,27,14,0,11.0,62.0,2.8,14.0,66.0,61.51,47.46
2018,11,27,14,15,33.0,90.0,2.45,13.75,101.5,108.47,88.28
2018,11,27,14,30,55.0,118.0,2.1,13.5,137.0,159.07,131.55
2018,11,27,14,45,35.5,95.0,1.7,13.25,107.0,116.65,95.21
2018,11,27,15,0,16.0,72.0,1.3,13.0,77.0,76.41,60.51
2018,11,27,15,15,8.0,46.5,1.3,13.0,49.0,41.09,30.01
2018,11,27,15,30,0.0,21.0,1.3,13.0,21.0,15.97,8.1
2018,11,27,15,45,0.0,14.5,1.05,12.5,14.5,11.0,3.76
2018,11,27,16,0,0.0,8.0,0.8,12.0,8.0,6.06,0.0
2018,11,27,16,15,4.5,6.0,0.8,11.8,6.0,6.89,0.0
2018,11,27,16,30,9.0,4.0,0.8,11.6,4.0,7.54,0.0
2018,11,27,16,45,4.5,2.0,0.75,11.4,2.0,3.29,0.0
2018,11,27,17,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.55,10.85,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.6,10.8,1.0,0.0,0.0
2018,11,28,7,15,18.0,12.5,0.65,11.1,13.5,17.25,0.0
2018,11,28,7,30,32.0,24.0,0.7,11.4,26.0,45.91,23.38
2018,11,28,7,45,51.5,37.5,0.8,11.7,44.0,74.25,55.84
2018,11,28,8,0,71.0,51.0,0.9,12.0,62.0,101.87,81.24
2018,11,28,8,15,107.0,64.5,0.95,12.35,87.0,141.78,116.58
2018,11,28,8,30,143.0,78.0,1.0,12.7,112.0,199.13,165.83
2018,11,28,8,45,113.5,92.5,1.1,13.1,122.5,186.14,154.91
2018,11,28,9,0,84.0,107.0,1.2,13.5,133.0,184.35,152.8
2018,11,28,9,15,136.0,126.5,1.15,13.75,174.0,251.94,209.65
2018,11,28,9,30,188.0,146.0,1.1,14.0,215.0,323.37,267.79
2018,11,28,9,45,226.0,155.0,1.05,14.3,244.5,391.79,321.35
2018,11,28,10,0,264.0,164.0,1.0,14.6,274.0,443.61,360.93
2018,11,28,10,15,207.5,179.5,1.0,14.9,269.0,395.76,321.46
2018,11,28,10,30,151.0,195.0,1.0,15.2,264.0,365.24,295.54
2018,11,28,10,45,142.0,181.0,1.0,15.55,248.0,340.28,275.7
2018,11,28,11,0,133.0,167.0,1.0,15.9,232.0,315.48,255.89
2018,11,28,11,15,109.5,159.0,1.05,16.15,213.0,283.35,229.8
2018,11,28,11,30,86.0,151.0,1.1,16.4,194.0,250.63,203.03
2018,11,28,11,45,90.5,158.5,1.15,16.65,204.0,264.51,214.15
