Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,4,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,7,15,11.5,2.5,1.05,7.65,3.0,0.0,0.0
2018,12,19,7,30,23.0,5.0,1.1,8.1,6.0,14.02,0.0
2018,12,19,7,45,11.5,16.5,1.1,8.55,17.0,19.38,3.99
2018,12,19,8,0,0.0,28.0,1.1,9.0,28.0,22.12,12.53
2018,12,19,8,15,0.0,40.5,1.2,9.4,40.5,33.31,22.78
2018,12,19,8,30,0.0,53.0,1.3,9.8,53.0,44.28,32.57
2018,12,19,8,45,8.0,69.5,1.4,10.2,71.5,65.38,51.2
2018,12,19,9,0,16.0,86.0,1.5,10.6,90.0,87.19,70.31
2018,12,19,9,15,59.0,105.5,1.6,11.1,124.0,152.67,127.41
2018,12,19,9,30,102.0,125.0,1.7,11.6,158.0,228.42,191.74
2018,12,19,9,45,55.0,113.5,1.8,12.15,131.5,156.92,130.19
2018,12,19,10,0,8.0,102.0,1.9,12.7,105.0,91.04,72.64
2018,12,19,10,15,5.5,108.0,2.0,13.0,110.0,93.95,74.91
2018,12,19,10,30,3.0,114.0,2.1,13.3,115.0,96.84,77.05
2018,12,19,10,45,4.0,130.0,2.25,13.6,131.5,113.25,90.69
2018,12,19,11,0,5.0,146.0,2.4,13.9,148.0,130.12,104.6
2018,12,19,11,15,23.5,165.0,2.5,14.2,176.0,168.14,136.77
2018,12,19,11,30,42.0,184.0,2.6,14.5,204.0,228.55,186.76
2018,12,19,11,45,25.0,167.0,2.75,14.75,179.0,189.82,154.06
2018,12,19,12,0,8.0,150.0,2.9,15.0,154.0,135.78,108.71
2018,12,19,12,15,19.5,164.0,2.9,15.1,173.5,162.23,131.17
2018,12,19,12,30,31.0,178.0,2.9,15.2,193.0,209.62,170.45
2018,12,19,12,45,38.0,176.5,2.85,15.35,194.5,215.16,175.14
2018,12,19,13,0,45.0,175.0,2.8,15.5,196.0,220.74,179.99
2018,12,19,13,15,25.5,147.5,2.7,15.45,159.5,168.13,136.24
2018,12,19,13,30,6.0,120.0,2.6,15.4,123.0,105.23,83.43
2018,12,19,13,45,19.0,120.5,2.45,15.35,128.0,118.61,95.42
2018,12,19,14,0,32.0,121.0,2.3,15.3,133.0,144.64,117.75
2018,12,19,14,15,152.5,105.5,2.05,15.1,158.0,267.42,223.3
2018,12,19,14,30,273.0,90.0,1.8,14.9,183.0,366.21,305.61
2018,12,19,14,45,246.5,86.5,1.55,14.7,163.5,309.52,258.76
2018,12,19,15,0,220.0,83.0,1.3,14.5,144.0,276.64,231.0
2018,12,19,15,15,440.5,64.5,1.3,14.5,164.0,429.65,355.64
2018,12,19,15,30,661.0,46.0,1.3,14.5,184.0,529.75,431.24
2018,12,19,15,45,595.0,41.0,0.9,13.6,145.0,449.54,362.26
2018,12,19,16,0,529.0,36.0,0.5,12.7,106.0,373.72,295.47
2018,12,19,16,15,403.5,28.5,0.4,12.5,70.5,278.57,203.64
2018,12,19,16,30,278.0,21.0,0.3,12.3,35.0,173.03,0.0
2018,12,19,16,45,139.0,10.5,0.25,12.15,17.5,66.81,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,4.65,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,4.7,2.0,3.32,0.0
2018,12,20,7,45,37.0,7.0,1.65,4.75,10.5,35.24,10.77
2018,12,20,8,0,70.0,12.0,1.6,4.8,19.0,66.18,50.05
2018,12,20,8,15,35.0,13.5,1.55,5.0,17.0,39.9,29.59
2018,12,20,8,30,0.0,15.0,1.5,5.2,15.0,11.39,4.36
2018,12,20,8,45,0.0,18.5,1.45,5.35,18.5,14.06,6.81
2018,12,20,9,0,0.0,22.0,1.4,5.5,22.0,16.73,9.22
2018,12,20,9,15,0.0,24.5,1.35,5.8,24.5,18.65,10.93
2018,12,20,9,30,0.0,27.0,1.3,6.1,27.0,20.57,12.62
2018,12,20,9,45,0.0,59.5,1.25,6.35,59.5,45.58,34.64
2018,12,20,10,0,0.0,92.0,1.2,6.6,92.0,74.07,59.42
2018,12,20,10,15,0.0,97.5,1.2,6.8,97.5,78.6,63.16
2018,12,20,10,30,0.0,103.0,1.2,7.0,103.0,83.23,67.02
2018,12,20,10,45,0.5,118.5,1.2,7.2,118.5,98.27,79.83
2018,12,20,11,0,1.0,134.0,1.2,7.4,134.0,113.75,92.89
2018,12,20,11,15,0.5,134.0,1.2,7.5,134.0,112.67,91.79
2018,12,20,11,30,0.0,134.0,1.2,7.6,134.0,111.76,90.9
2018,12,20,11,45,0.0,123.0,1.2,7.7,123.0,100.66,81.38
2018,12,20,12,0,0.0,112.0,1.2,7.8,112.0,90.05,72.3
2018,12,20,12,15,2.0,126.0,1.2,7.85,127.0,105.54,85.63
2018,12,20,12,30,4.0,140.0,1.2,7.9,142.0,121.65,99.39
2018,12,20,12,45,4.0,134.5,1.25,7.95,136.5,116.36,94.91
2018,12,20,13,0,4.0,129.0,1.3,8.0,131.0,111.22,90.61
2018,12,20,13,15,3.5,123.5,1.3,8.0,125.0,105.72,85.99
2018,12,20,13,30,3.0,118.0,1.3,8.0,119.0,100.35,81.48
2018,12,20,13,45,2.5,116.0,1.3,8.05,117.0,98.66,80.11
2018,12,20,14,0,2.0,114.0,1.3,8.1,115.0,97.21,78.94
2018,12,20,14,15,6.0,105.0,1.2,8.05,107.0,92.69,75.35
2018,12,20,14,30,10.0,96.0,1.1,8.0,99.0,88.05,71.62
2018,12,20,14,45,22.0,99.5,1.0,7.95,106.0,114.05,94.5
2018,12,20,15,0,34.0,103.0,0.9,7.9,113.0,130.97,109.2
2018,12,20,15,15,34.0,91.0,0.9,7.9,99.5,118.37,98.09
2018,12,20,15,30,34.0,79.0,0.9,7.9,86.0,106.17,87.15
2018,12,20,15,45,23.0,62.5,0.6,7.6,67.0,80.49,64.2
2018,12,20,16,0,12.0,46.0,0.3,7.3,48.0,49.23,36.47
2018,12,20,16,15,16.0,30.5,0.3,7.15,32.0,40.61,26.84
2018,12,20,16,30,20.0,15.0,0.3,7.0,16.0,27.28,0.0
2018,12,20,16,45,10.0,7.5,0.3,6.9,8.0,10.13,0.0
2018,12,20,17,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,6.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,7,15,3.0,1.0,0.45,8.65,1.0,0.0,0.0
2018,12,21,7,30,6.0,2.0,0.5,8.7,2.0,4.18,0.0
2018,12,21,7,45,22.0,7.0,0.5,8.75,9.0,21.56,3.34
2018,12,21,8,0,38.0,12.0,0.5,8.8,16.0,39.21,26.9
2018,12,21,8,15,277.0,25.5,0.6,9.05,74.5,223.58,184.99
2018,12,21,8,30,516.0,39.0,0.7,9.3,133.0,409.85,339.87
2018,12,21,8,45,305.5,34.0,0.75,9.55,93.0,280.29,236.11
2018,12,21,9,0,95.0,29.0,0.8,9.8,53.0,119.8,100.33
2018,12,21,9,15,47.5,33.5,0.95,10.15,45.5,70.47,57.36
2018,12,21,9,30,0.0,38.0,1.1,10.5,38.0,29.0,19.66
2018,12,21,9,45,0.5,60.5,1.2,10.85,60.5,46.78,35.06
2018,12,21,10,0,1.0,83.0,1.3,11.2,83.0,66.34,51.78
2018,12,21,10,15,6.0,113.0,1.4,11.55,115.5,99.55,80.13
2018,12,21,10,30,11.0,143.0,1.5,11.9,148.0,134.79,109.74
2018,12,21,10,45,5.5,104.5,1.6,12.25,107.0,89.41,71.02
2018,12,21,11,0,0.0,66.0,1.7,12.6,66.0,50.62,37.76
2018,12,21,11,15,0.0,78.5,1.75,12.85,78.5,60.31,45.95
2018,12,21,11,30,0.0,91.0,1.8,13.1,91.0,70.9,54.83
2018,12,21,11,45,8.0,126.0,1.85,13.35,130.0,111.68,89.42
2018,12,21,12,0,16.0,161.0,1.9,13.6,169.0,155.47,126.0
2018,12,21,12,15,52.0,178.5,1.95,13.7,203.5,231.35,189.7
2018,12,21,12,30,88.0,196.0,2.0,13.8,238.0,290.28,238.5
2018,12,21,12,45,147.5,194.0,2.05,13.9,262.5,369.95,303.98
2018,12,21,13,0,207.0,192.0,2.1,14.0,287.0,425.27,349.32
2018,12,21,13,15,126.5,180.0,2.1,13.95,237.5,328.93,270.47
2018,12,21,13,30,46.0,168.0,2.1,13.9,188.0,214.36,175.5
2018,12,21,13,45,31.0,153.5,2.05,13.9,166.5,182.82,149.47
2018,12,21,14,0,16.0,139.0,2.0,13.9,145.0,136.75,110.85
2018,12,21,14,15,22.5,128.0,1.95,13.65,136.0,131.87,107.38
2018,12,21,14,30,29.0,117.0,1.9,13.4,127.0,139.76,114.45
2018,12,21,14,45,203.0,97.0,1.9,13.2,155.0,289.1,243.88
2018,12,21,15,0,377.0,77.0,1.9,13.0,183.0,409.1,343.6
2018,12,21,15,15,398.5,62.5,1.9,13.0,160.0,398.39,333.31
2018,12,21,15,30,420.0,48.0,1.9,13.0,137.0,376.19,313.65
2018,12,21,15,45,296.5,37.5,1.45,11.45,93.5,264.22,219.24
2018,12,21,16,0,173.0,27.0,1.0,9.9,50.0,154.72,125.49
2018,12,21,16,15,116.0,21.0,1.1,9.6,34.0,109.86,81.61
2018,12,21,16,30,59.0,15.0,1.2,9.3,18.0,52.01,0.0
2018,12,21,16,45,29.5,7.5,1.3,9.0,9.0,18.43,0.0
2018,12,21,17,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,22,7,15,12.5,2.5,1.2,1.5,3.0,0.0,0.0
2018,12,22,7,30,25.0,5.0,1.2,2.1,6.0,14.77,0.0
2018,12,22,7,45,12.5,17.5,1.25,2.75,18.0,21.62,2.57
2018,12,22,8,0,0.0,30.0,1.3,3.4,30.0,25.27,15.31
2018,12,22,8,15,0.0,45.0,1.35,3.9,45.0,39.51,28.62
2018,12,22,8,30,0.0,60.0,1.4,4.4,60.0,53.3,41.13
2018,12,22,8,45,50.0,75.5,1.5,4.9,88.0,110.95,93.13
2018,12,22,9,0,100.0,91.0,1.6,5.4,116.0,179.72,154.1
2018,12,22,9,15,85.5,107.0,1.55,5.75,131.0,190.76,163.03
2018,12,22,9,30,71.0,123.0,1.5,6.1,146.0,184.11,156.8
2018,12,22,9,45,100.0,138.5,1.45,6.5,174.0,245.44,209.17
2018,12,22,10,0,129.0,154.0,1.4,6.9,202.0,292.26,248.19
2018,12,22,10,15,151.5,166.0,1.3,7.15,226.0,330.08,278.98
2018,12,22,10,30,174.0,178.0,1.2,7.4,250.0,368.95,310.04
2018,12,22,10,45,290.0,169.0,1.05,7.65,296.0,492.36,409.54
2018,12,22,11,0,406.0,160.0,0.9,7.9,342.0,623.15,508.7
2018,12,22,11,15,441.0,157.5,0.9,8.2,360.5,661.56,535.56
2018,12,22,11,30,476.0,155.0,0.9,8.5,379.0,699.0,562.47
2018,12,22,11,45,385.0,175.0,0.9,8.8,357.5,634.75,511.55
2018,12,22,12,0,294.0,195.0,0.9,9.1,336.0,544.89,442.32
2018,12,22,12,15,200.5,197.0,0.9,9.45,293.0,428.58,351.34
2018,12,22,12,30,107.0,199.0,0.9,9.8,250.0,336.3,276.19
2018,12,22,12,45,81.5,189.0,0.9,10.15,227.5,274.72,226.66
2018,12,22,13,0,56.0,179.0,0.9,10.5,205.0,236.72,195.1
2018,12,22,13,15,37.5,166.0,0.95,10.5,183.0,202.62,166.87
2018,12,22,13,30,19.0,153.0,1.0,10.5,161.0,152.35,124.8
2018,12,22,13,45,52.0,158.0,1.05,10.5,178.5,208.12,172.87
2018,12,22,14,0,85.0,163.0,1.1,10.5,196.0,246.18,205.39
2018,12,22,14,15,64.0,148.0,1.1,10.4,172.0,208.6,173.76
2018,12,22,14,30,43.0,133.0,1.1,10.3,148.0,172.51,143.3
2018,12,22,14,45,64.0,120.0,1.05,10.2,139.5,174.65,146.06
2018,12,22,15,0,85.0,107.0,1.0,10.1,131.0,190.49,159.78
2018,12,22,15,15,106.0,92.5,1.0,10.1,118.0,186.3,156.35
2018,12,22,15,30,127.0,78.0,1.0,10.1,105.0,180.25,150.84
2018,12,22,15,45,105.0,64.0,0.9,9.15,83.0,145.78,120.4
2018,12,22,16,0,83.0,50.0,0.8,8.2,61.0,113.5,91.26
2018,12,22,16,15,61.0,34.5,0.8,8.05,41.0,80.66,59.16
2018,12,22,16,30,39.0,19.0,0.8,7.9,21.0,42.89,0.0
2018,12,22,16,45,19.5,9.5,0.85,7.7,10.5,15.79,0.0
2018,12,22,17,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,5.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,12,23,7,15,13.0,3.5,0.35,5.65,3.5,0.0,0.0
2018,12,23,7,30,26.0,7.0,0.3,5.9,7.0,16.73,0.0
2018,12,23,7,45,13.5,18.0,0.25,6.2,18.0,22.97,1.92
2018,12,23,8,0,1.0,29.0,0.2,6.5,29.0,24.62,14.58
2018,12,23,8,15,3.5,43.0,0.2,6.8,43.5,39.12,28.1
2018,12,23,8,30,6.0,57.0,0.2,7.1,58.0,53.5,41.09
2018,12,23,8,45,37.0,73.5,0.25,7.4,82.5,99.32,81.77
2018,12,23,9,0,68.0,90.0,0.3,7.7,107.0,140.97,118.36
2018,12,23,9,15,44.0,91.0,0.3,8.45,102.5,122.23,101.55
2018,12,23,9,30,20.0,92.0,0.3,9.2,98.0,102.87,84.13
2018,12,23,9,45,37.5,109.0,0.35,9.95,122.0,136.66,113.2
2018,12,23,10,0,55.0,126.0,0.4,10.7,146.0,171.87,142.68
2018,12,23,10,15,158.0,143.5,0.65,11.3,207.5,305.87,255.13
2018,12,23,10,30,261.0,161.0,0.9,11.9,269.0,448.87,369.22
2018,12,23,10,45,316.0,154.5,1.15,12.5,291.5,498.13,407.73
2018,12,23,11,0,371.0,148.0,1.4,13.1,314.0,574.35,466.39
2018,12,23,11,15,314.0,171.5,1.45,13.3,315.0,528.07,428.92
2018,12,23,11,30,257.0,195.0,1.5,13.5,316.0,504.76,409.15
2018,12,23,11,45,210.5,195.5,1.55,13.65,295.5,436.22,355.57
2018,12,23,12,0,164.0,196.0,1.6,13.8,275.0,390.26,318.63
2018,12,23,12,15,402.0,157.0,1.6,13.8,348.5,631.95,510.25
2018,12,23,12,30,640.0,118.0,1.6,13.8,422.0,834.48,656.77
2018,12,23,12,45,512.0,138.5,1.65,13.8,379.0,714.11,568.72
2018,12,23,13,0,384.0,159.0,1.7,13.8,336.0,606.24,488.73
2018,12,23,13,15,286.0,172.0,1.65,13.65,301.0,496.73,404.7
2018,12,23,13,30,188.0,185.0,1.6,13.5,266.0,393.47,322.76
2018,12,23,13,45,168.5,175.0,1.6,13.4,245.0,359.5,296.45
2018,12,23,14,0,149.0,165.0,1.6,13.3,224.0,326.24,269.92
2018,12,23,14,15,130.5,146.5,1.55,13.1,195.0,283.21,235.3
2018,12,23,14,30,112.0,128.0,1.5,12.9,166.0,241.21,201.01
2018,12,23,14,45,75.5,104.0,1.45,12.65,128.5,178.52,148.43
2018,12,23,15,0,39.0,80.0,1.4,12.4,91.0,104.8,85.54
2018,12,23,15,15,19.5,56.5,1.4,12.4,62.0,63.75,49.89
2018,12,23,15,30,0.0,33.0,1.4,12.4,33.0,25.17,16.03
2018,12,23,15,45,0.0,25.5,1.1,11.2,25.5,19.42,11.04
2018,12,23,16,0,0.0,18.0,0.8,10.0,18.0,13.68,5.98
2018,12,23,16,15,0.0,12.0,0.8,9.7,12.0,9.11,1.66
2018,12,23,16,30,0.0,6.0,0.8,9.4,6.0,4.54,0.0
2018,12,23,16,45,0.0,3.0,0.8,9.15,3.0,2.36,0.0
2018,12,23,17,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,7.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,7.05,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,7.4,5.0,10.81,0.0
2018,12,24,7,45,8.0,10.5,1.65,7.75,10.5,12.1,0.0
2018,12,24,8,0,0.0,16.0,1.7,8.1,16.0,12.17,4.21
2018,12,24,8,15,0.0,27.0,1.9,8.5,27.0,20.59,11.93
2018,12,24,8,30,0.0,38.0,2.1,8.9,38.0,29.05,19.48
2018,12,24,8,45,0.0,52.0,2.25,9.25,52.0,40.95,29.99
2018,12,24,9,0,0.0,66.0,2.4,9.6,66.0,53.57,41.03
2018,12,24,9,15,12.0,76.5,2.5,9.95,80.5,71.82,57.28
2018,12,24,9,30,24.0,87.0,2.6,10.3,95.0,100.19,82.11
2018,12,24,9,45,12.5,88.0,2.65,10.65,92.0,81.85,65.74
2018,12,24,10,0,1.0,89.0,2.7,11.0,89.0,72.13,56.76
2018,12,24,10,15,0.5,90.0,2.85,11.55,90.0,71.94,56.38
2018,12,24,10,30,0.0,91.0,3.0,12.1,91.0,71.89,56.12
2018,12,24,10,45,0.0,92.5,3.2,12.65,92.5,72.88,56.77
2018,12,24,11,0,0.0,94.0,3.4,13.2,94.0,73.96,57.49
2018,12,24,11,15,5.0,119.0,3.5,13.45,121.5,102.25,81.5
2018,12,24,11,30,10.0,144.0,3.6,13.7,149.0,131.99,106.48
2018,12,24,11,45,5.0,110.0,3.75,13.95,112.5,93.28,73.68
2018,12,24,12,0,0.0,76.0,3.9,14.2,76.0,58.38,43.96
2018,12,24,12,15,0.0,65.0,3.9,14.05,65.0,49.86,36.8
2018,12,24,12,30,0.0,54.0,3.9,13.9,54.0,41.37,29.63
2018,12,24,12,45,24.0,82.0,3.9,13.7,93.0,94.92,76.28
2018,12,24,13,0,48.0,110.0,3.9,13.5,132.0,147.39,121.51
2018,12,24,13,15,29.5,90.0,3.8,13.3,103.5,107.92,87.61
2018,12,24,13,30,11.0,70.0,3.7,13.1,75.0,64.23,49.86
2018,12,24,13,45,11.0,67.5,3.6,12.9,72.0,62.04,48.11
2018,12,24,14,0,11.0,65.0,3.5,12.7,69.0,59.81,46.3
2018,12,24,14,15,16.5,66.5,3.4,12.55,72.5,71.15,56.33
2018,12,24,14,30,22.0,68.0,3.3,12.4,76.0,77.26,61.85
2018,12,24,14,45,64.0,77.5,3.2,12.3,96.5,135.53,113.09
2018,12,24,15,0,106.0,87.0,3.1,12.2,117.0,179.34,151.12
2018,12,24,15,15,53.0,72.5,3.1,12.2,87.5,106.97,87.82
2018,12,24,15,30,0.0,58.0,3.1,12.2,58.0,47.34,35.03
2018,12,24,15,45,0.0,44.5,3.4,12.05,44.5,35.22,24.43
2018,12,24,16,0,0.0,31.0,3.7,11.9,31.0,23.68,14.28
2018,12,24,16,15,1.5,23.0,3.95,11.8,23.0,18.36,9.01
2018,12,24,16,30,3.0,15.0,4.2,11.7,15.0,12.89,0.0
2018,12,24,16,45,3.0,7.5,4.45,11.6,7.5,7.19,0.0
2018,12,24,17,0,3.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,12,24,17,15,1.5,0.0,4.4,11.05,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,25,7,15,69.0,5.5,1.55,3.5,6.5,0.0,0.0
2018,12,25,7,30,138.0,11.0,1.6,4.3,13.0,67.75,0.0
2018,12,25,7,45,312.5,19.0,1.7,5.1,44.0,187.91,38.19
2018,12,25,8,0,487.0,27.0,1.8,5.9,75.0,317.58,248.54
2018,12,25,8,15,570.5,31.5,1.95,6.4,113.5,398.41,329.94
2018,12,25,8,30,654.0,36.0,2.1,6.9,152.0,485.86,407.7
2018,12,25,8,45,706.5,38.5,2.3,7.35,191.5,556.09,468.36
2018,12,25,9,0,759.0,41.0,2.5,7.8,231.0,622.32,522.32
2018,12,25,9,15,788.5,44.5,2.7,8.35,268.5,681.05,568.44
2018,12,25,9,30,818.0,48.0,2.9,8.9,306.0,740.09,613.44
2018,12,25,9,45,837.5,51.5,3.1,9.45,339.0,790.57,650.8
2018,12,25,10,0,857.0,55.0,3.3,10.0,372.0,839.84,686.53
2018,12,25,10,15,873.5,55.5,3.6,10.45,398.5,880.56,716.18
2018,12,25,10,30,890.0,56.0,3.9,10.9,425.0,919.3,744.11
2018,12,25,10,45,903.0,56.0,4.15,11.35,446.0,951.71,766.89
2018,12,25,11,0,916.0,56.0,4.4,11.8,467.0,981.45,788.36
2018,12,25,11,15,923.5,56.0,4.5,12.05,480.5,1002.85,803.15
2018,12,25,11,30,931.0,56.0,4.6,12.3,494.0,1021.01,815.75
2018,12,25,11,45,934.5,56.0,4.75,12.6,500.0,1031.77,823.48
2018,12,25,12,0,938.0,56.0,4.9,12.9,506.0,1039.0,828.87
2018,12,25,12,15,936.5,57.0,4.9,13.1,504.5,1039.02,828.19
2018,12,25,12,30,935.0,58.0,4.9,13.3,503.0,1035.46,825.17
2018,12,25,12,45,930.0,58.5,4.95,13.5,494.5,1024.12,817.2
2018,12,25,13,0,925.0,59.0,5.0,13.7,486.0,1009.35,806.94
2018,12,25,13,15,918.5,58.0,5.0,13.7,469.5,987.67,791.96
2018,12,25,13,30,912.0,57.0,5.0,13.7,453.0,962.85,774.76
2018,12,25,13,45,900.5,56.0,4.95,13.75,429.5,930.37,751.38
2018,12,25,14,0,889.0,55.0,4.9,13.8,406.0,895.33,726.04
2018,12,25,14,15,871.0,53.5,4.7,13.6,376.5,851.53,693.59
2018,12,25,14,30,853.0,52.0,4.5,13.4,347.0,806.07,659.56
2018,12,25,14,45,827.5,50.0,4.25,13.2,312.0,752.47,618.49
2018,12,25,15,0,802.0,48.0,4.0,13.0,277.0,698.44,576.64
2018,12,25,15,15,763.0,45.0,4.0,13.0,238.0,639.52,530.34
2018,12,25,15,30,724.0,42.0,4.0,13.0,199.0,574.49,477.53
2018,12,25,15,45,661.5,37.5,3.35,11.45,158.5,494.32,410.28
2018,12,25,16,0,599.0,33.0,2.7,9.9,118.0,418.48,342.94
2018,12,25,16,15,491.0,27.0,2.55,9.25,81.0,321.49,250.49
2018,12,25,16,30,383.0,21.0,2.4,8.6,44.0,224.67,68.6
2018,12,25,16,45,208.0,12.0,2.3,8.0,23.0,99.12,0.0
2018,12,25,17,0,33.0,3.0,2.2,7.4,2.0,0.0,0.0
2018,12,25,17,15,16.5,1.5,2.25,7.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,1.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,26,7,15,56.0,4.5,1.15,2.55,5.5,0.0,0.0
2018,12,26,7,30,112.0,9.0,1.1,3.1,11.0,54.85,0.0
2018,12,26,7,45,76.5,20.0,1.0,3.6,23.0,69.32,7.6
2018,12,26,8,0,41.0,31.0,0.9,4.1,35.0,63.08,46.12
2018,12,26,8,15,41.0,47.0,1.15,4.85,52.5,73.22,57.98
2018,12,26,8,30,41.0,63.0,1.4,5.6,70.0,91.84,75.11
2018,12,26,8,45,51.0,80.0,1.65,6.35,91.0,118.5,98.98
2018,12,26,9,0,61.0,97.0,1.9,7.1,112.0,145.94,123.16
2018,12,26,9,15,209.5,103.0,2.15,7.65,167.0,296.53,254.79
2018,12,26,9,30,358.0,109.0,2.4,8.2,222.0,449.84,383.49
2018,12,26,9,45,476.5,102.0,2.6,8.75,268.5,554.22,468.43
2018,12,26,10,0,595.0,95.0,2.8,9.3,315.0,675.51,562.34
2018,12,26,10,15,693.0,84.5,2.9,9.7,358.5,770.28,632.78
2018,12,26,10,30,791.0,74.0,3.0,10.1,402.0,861.26,698.7
2018,12,26,10,45,850.5,66.5,3.05,10.55,434.5,926.69,744.02
2018,12,26,11,0,910.0,59.0,3.1,11.0,467.0,979.41,779.65
2018,12,26,11,15,920.0,59.5,2.95,11.3,482.0,1004.02,793.71
2018,12,26,11,30,930.0,60.0,2.8,11.6,497.0,1025.48,805.63
2018,12,26,11,45,932.0,60.5,2.7,11.85,503.0,1035.54,810.25
2018,12,26,12,0,934.0,61.0,2.6,12.1,509.0,1042.07,812.62
2018,12,26,12,15,914.0,66.0,2.6,12.3,503.5,1029.03,802.93
2018,12,26,12,30,894.0,71.0,2.6,12.5,498.0,1012.44,791.16
2018,12,26,12,45,882.0,73.0,2.6,12.65,487.5,996.5,780.16
2018,12,26,13,0,870.0,75.0,2.6,12.8,477.0,989.07,775.22
2018,12,26,13,15,877.5,71.0,2.55,12.8,464.5,977.67,767.47
2018,12,26,13,30,885.0,67.0,2.5,12.8,452.0,951.69,749.62
2018,12,26,13,45,821.5,73.5,2.45,12.8,416.5,891.63,707.62
2018,12,26,14,0,758.0,80.0,2.4,12.8,381.0,819.66,656.68
2018,12,26,14,15,718.5,78.5,2.1,12.45,347.0,766.27,617.47
2018,12,26,14,30,679.0,77.0,1.8,12.1,313.0,706.59,572.81
2018,12,26,14,45,707.5,68.0,1.5,11.75,291.5,692.88,561.81
2018,12,26,15,0,736.0,59.0,1.2,11.4,270.0,669.71,542.57
2018,12,26,15,15,642.0,59.0,1.2,11.4,224.5,574.89,470.58
2018,12,26,15,30,548.0,59.0,1.2,11.4,179.0,480.49,395.8
2018,12,26,15,45,463.5,51.0,1.1,10.1,138.0,389.91,321.9
2018,12,26,16,0,379.0,43.0,1.0,8.8,97.0,306.44,250.76
2018,12,26,16,15,299.5,33.0,1.1,8.35,67.0,231.85,180.95
2018,12,26,16,30,220.0,23.0,1.2,7.9,37.0,154.72,55.31
2018,12,26,16,45,121.5,13.0,1.25,7.45,19.5,62.8,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.0,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,6.65,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,0.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,1.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,12,27,7,15,77.0,5.5,2.9,2.35,6.5,0.0,0.0
2018,12,27,7,30,154.0,11.0,3.2,3.1,13.0,74.06,0.0
2018,12,27,7,45,312.0,19.0,3.5,3.85,42.5,185.6,21.12
2018,12,27,8,0,470.0,27.0,3.8,4.6,72.0,306.54,241.1
2018,12,27,8,15,577.0,30.5,4.05,5.2,113.5,399.06,334.68
2018,12,27,8,30,684.0,34.0,4.3,5.8,155.0,495.46,422.2
2018,12,27,8,45,732.0,37.0,4.55,6.4,195.0,563.11,482.22
2018,12,27,9,0,780.0,40.0,4.8,7.0,235.0,633.83,541.38
2018,12,27,9,15,809.5,43.0,5.1,7.6,272.5,692.78,589.4
2018,12,27,9,30,839.0,46.0,5.4,8.2,310.0,752.03,636.4
2018,12,27,9,45,858.5,48.5,5.7,8.75,343.0,801.98,675.15
2018,12,27,10,0,878.0,51.0,6.0,9.3,376.0,850.7,712.29
2018,12,27,10,15,894.5,52.0,6.1,9.75,403.5,892.95,743.19
2018,12,27,10,30,911.0,53.0,6.2,10.2,431.0,933.16,772.17
2018,12,27,10,45,923.0,53.5,6.3,10.65,452.0,966.02,795.29
2018,12,27,11,0,935.0,54.0,6.4,11.1,473.0,996.11,816.24
2018,12,27,11,15,941.5,54.0,6.45,11.35,486.5,1017.04,830.61
2018,12,27,11,30,948.0,54.0,6.5,11.6,500.0,1034.65,842.62
2018,12,27,11,45,951.0,54.5,6.55,11.8,506.5,1046.0,850.27
2018,12,27,12,0,954.0,55.0,6.6,12.0,513.0,1053.76,855.44
2018,12,27,12,15,953.0,55.0,6.55,12.05,511.5,1053.09,854.4
2018,12,27,12,30,952.0,55.0,6.5,12.1,510.0,1048.77,850.88
2018,12,27,12,45,947.0,56.0,6.45,12.15,501.5,1038.26,842.97
2018,12,27,13,0,942.0,57.0,6.4,12.2,493.0,1024.25,832.66
2018,12,27,13,15,934.0,56.0,6.35,12.15,476.0,1001.05,815.94
2018,12,27,13,30,926.0,55.0,6.3,12.1,459.0,974.69,796.95
2018,12,27,13,45,914.0,54.0,6.2,12.05,435.5,941.59,772.59
2018,12,27,14,0,902.0,53.0,6.1,12.0,412.0,905.91,746.19
2018,12,27,14,15,883.5,52.0,5.95,11.8,382.0,862.13,713.54
2018,12,27,14,30,865.0,51.0,5.8,11.6,352.0,816.68,679.22
2018,12,27,14,45,839.0,48.5,5.6,11.4,316.5,761.58,636.56
2018,12,27,15,0,813.0,46.0,5.4,11.2,281.0,706.02,592.7
2018,12,27,15,15,775.0,43.0,5.4,11.2,242.0,640.89,540.32
2018,12,27,15,30,737.0,40.0,5.4,11.2,203.0,583.01,492.1
2018,12,27,15,45,676.5,37.0,4.85,10.05,163.0,505.41,425.32
2018,12,27,16,0,616.0,34.0,4.3,8.9,123.0,431.59,358.17
2018,12,27,16,15,513.0,28.0,4.15,8.3,85.5,336.02,266.71
2018,12,27,16,30,410.0,22.0,4.0,7.7,48.0,241.14,102.67
2018,12,27,16,45,224.0,12.5,3.9,7.1,25.0,107.11,0.0
2018,12,27,17,0,38.0,3.0,3.8,6.5,2.0,0.0,0.0
2018,12,27,17,15,19.0,1.5,3.8,6.3,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,1.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,0.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,0.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,0.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,-0.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,-0.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,12,28,7,15,41.0,4.0,2.6,0.35,4.5,0.0,0.0
2018,12,28,7,30,82.0,8.0,2.8,1.0,9.0,40.97,0.0
2018,12,28,7,45,213.0,20.0,3.0,1.6,37.0,143.72,9.32
2018,12,28,8,0,344.0,32.0,3.2,2.2,65.0,250.83,197.97
2018,12,28,8,15,513.5,33.5,3.3,2.8,110.0,364.09,307.56
2018,12,28,8,30,683.0,35.0,3.4,3.4,155.0,499.6,427.1
2018,12,28,8,45,712.0,40.0,3.45,4.0,192.0,558.43,479.29
2018,12,28,9,0,741.0,45.0,3.5,4.6,229.0,618.29,528.77
2018,12,28,9,15,772.5,48.5,3.7,5.3,266.5,678.74,577.07
2018,12,28,9,30,804.0,52.0,3.9,6.0,304.0,739.59,624.14
2018,12,28,9,45,848.5,49.5,4.05,6.75,340.5,794.09,664.69
2018,12,28,10,0,893.0,47.0,4.2,7.5,377.0,857.04,711.03
2018,12,28,10,15,907.0,48.5,4.2,8.0,404.5,898.33,739.51
2018,12,28,10,30,921.0,50.0,4.2,8.5,432.0,937.39,765.98
2018,12,28,10,45,931.0,51.0,4.2,9.0,453.0,969.43,786.91
2018,12,28,11,0,941.0,52.0,4.2,9.5,474.0,998.57,805.59
2018,12,28,11,15,946.5,52.5,4.2,9.75,487.5,1019.45,818.98
2018,12,28,11,30,952.0,53.0,4.2,10.0,501.0,1036.97,830.07
2018,12,28,11,45,954.5,53.5,4.2,10.3,507.5,1047.97,836.45
2018,12,28,12,0,957.0,54.0,4.2,10.6,514.0,1055.35,840.46
2018,12,28,12,15,954.0,55.0,4.15,10.75,512.5,1054.23,838.79
2018,12,28,12,30,951.0,56.0,4.1,10.9,511.0,1049.44,834.73
2018,12,28,12,45,943.5,57.5,4.05,11.0,502.5,1037.25,825.76
2018,12,28,13,0,936.0,59.0,4.0,11.1,494.0,1021.61,814.54
2018,12,28,13,15,930.5,57.5,3.95,11.15,477.5,1000.33,799.58
2018,12,28,13,30,925.0,56.0,3.9,11.2,461.0,975.82,782.39
2018,12,28,13,45,914.5,55.0,3.85,11.2,438.0,944.25,760.23
2018,12,28,14,0,904.0,54.0,3.8,11.2,415.0,910.0,736.04
2018,12,28,14,15,887.0,52.0,3.5,10.95,385.0,866.11,703.68
2018,12,28,14,30,870.0,50.0,3.2,10.7,355.0,820.41,669.62
2018,12,28,14,45,845.0,48.0,2.9,10.45,320.0,766.7,628.97
2018,12,28,15,0,820.0,46.0,2.6,10.2,285.0,712.44,587.08
2018,12,28,15,15,783.0,44.0,2.6,10.2,246.5,649.25,538.25
2018,12,28,15,30,746.0,42.0,2.6,10.2,208.0,592.85,492.97
2018,12,28,15,45,684.5,38.5,2.0,8.25,167.0,513.36,427.03
2018,12,28,16,0,623.0,35.0,1.4,6.3,126.0,437.76,360.24
2018,12,28,16,15,518.0,29.0,1.45,5.75,88.0,340.4,270.2
2018,12,28,16,30,413.0,23.0,1.5,5.2,50.0,244.38,116.57
2018,12,28,16,45,225.5,13.5,1.5,4.6,26.5,108.89,0.0
2018,12,28,17,0,38.0,4.0,1.5,4.0,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.55,3.85,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,7,15,50.5,4.5,1.25,-0.05,5.0,0.0,0.0
2018,12,29,7,30,101.0,9.0,1.3,0.7,10.0,49.61,0.0
2018,12,29,7,45,235.5,19.5,1.4,1.45,37.5,153.27,4.1
2018,12,29,8,0,370.0,30.0,1.5,2.2,65.0,262.21,205.29
2018,12,29,8,15,506.0,33.5,1.55,2.8,107.0,358.77,300.31
2018,12,29,8,30,642.0,37.0,1.6,3.4,149.0,475.05,401.87
2018,12,29,8,45,690.0,40.5,1.65,4.0,188.0,543.06,460.5
2018,12,29,9,0,738.0,44.0,1.7,4.6,227.0,613.71,517.24
2018,12,29,9,15,769.0,46.5,1.7,5.25,263.5,672.29,561.86
2018,12,29,9,30,800.0,49.0,1.7,5.9,300.0,723.08,598.9
2018,12,29,9,45,820.0,52.0,1.7,6.55,332.5,772.85,633.97
2018,12,29,10,0,840.0,55.0,1.7,7.2,365.0,821.54,667.2
